Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                      ;46
18.06.2016;17:45:00;1459;43.8;44
18.06.2016;17:55:00;1436;44.0;43
18.06.2016;18:05:00;3413;44.5;43
18.06.2016;18:15:00;3352;45.1;45
18.06.2016;18:25:00;3511;45.6;45
18.06.2016;18:35:00;3353;46.2;45
18.06.2016;18:45:00;3172;46.7;45
18.06.2016;18:55:00;2708;47.2;45
18.06.2016;19:05:00;923;47.4;43
18.06.2016;19:15:00;773;47.5;41
18.06.2016;19:25:00;701;47.7;40
18.06.2016;19:35:00;541;47.7;39
18.06.2016;19:45:00;492;47.8;38
18.06.2016;19:55:00;318;47.9;38
18.06.2016;20:05:00;257;47.9;38
18.06.2016;20:15:00;216;48.0;37
18.06.2016;20:25:00;210;48.0;37
18.06.2016;20:35:00;176;48.0;37
18.06.2016;20:45:00;157;48.1;37
18.06.2016;20:55:00;131;48.1;36
18.06.2016;21:05:00;122;48.1;36
18.06.2016;21:15:00;0;48.1;36
18.06.2016;22:00:00;0;48.1;0
19.06.2016;05:50:00;0;0;10
19.06.2016;06:00:00;0;0;28
19.06.2016;06:10:00;127;0;29
19.06.2016;06:20:00;175;0;29
19.06.2016;06:30:00;232;0;30
19.06.2016;06:40:00;227;0.1;30
19.06.2016;06:50:00;236;0.1;30
19.06.2016;07:00:00;296;0.1;31
19.06.2016;07:10:00;430;0.2;31
19.06.2016;07:20:00;396;0.3;31
19.06.2016;07:30:00;357;0.3;31
19.06.2016;07:40:00;270;0.4;32
19.06.2016;07:50:00;336;0.4;32
19.06.2016;08:00:00;456;0.5;32
19.06.2016;08:10:00;443;0.6;32
19.06.2016;08:20:00;840;0.7;32
19.06.2016;08:30:00;594;0.8;32
19.06.2016;08:40:00;525;0.9;32
19.06.2016;08:50:00;692;1.0;33
19.06.2016;09:00:00;868;1.2;33
19.06.2016;09:10:00;603;1.3;33
19.06.2016;09:20:00;791;1.4;33
19.06.2016;09:30:00;940;1.5;33
19.06.2016;09:40:00;978;1.7;33
19.06.2016;09:50:00;979;1.9;33
19.06.2016;10:00:00;1139;2.0;33
19.06.2016;10:10:00;1462;2.3;33
19.06.2016;10:20:00;1648;2.5;34
19.06.2016;10:30:00;2471;2.9;34
19.06.2016;10:40:00;3359;3.4;36
19.06.2016;10:50:00;5519;4.3;39
19.06.2016;11:00:00;3764;4.9;40
19.06.2016;11:10:00;3438;5.5;41
19.06.2016;11:20:00;3456;6.1;41
19.06.2016;11:30:00;6614;6.9;43
19.06.2016;11:40:00;7438;8.1;47
19.06.2016;11:50:00;6984;9.3;44
19.06.2016;12:00:00;6474;10.3;47
19.06.2016;12:10:00;5742;11.2;43
19.06.2016;12:20:00;3958;12.2;45
19.06.2016;12:30:00;823;12.3;40
19.06.2016;12:40:00;1174;12.5;40
19.06.2016;12:50:00;1887;12.8;39
19.06.2016;13:00:00;2299;13.2;40
19.06.2016;13:10:00;2944;13.6;40
19.06.2016;13:20:00;3998;14.2;41
19.06.2016;13:30:00;6703;15.2;45
19.06.2016;13:40:00;4454;16.0;46
19.06.2016;13:50:00;4570;16.7;47
19.06.2016;14:00:00;5508;17.6;48
19.06.2016;14:10:00;6414;18.6;44
19.06.2016;14:20:00;5471;19.5;46
19.06.2016;14:30:00;1291;19.9;44
19.06.2016;14:40:00;1531;20.2;43
19.06.2016;14:50:00;1549;20.4;42
19.06.2016;15:00:00;2698;20.8;41
19.06.2016;15:20:00;4123;22.0;43
19.06.2016;15:30:00;3392;22.6;44
19.06.2016;15:40:00;3109;23.1;44
19.06.2016;15:50:00;3216;23.6;44
19.06.2016;16:00:00;3542;24.2;44
19.06.2016;16:10:00;3646;24.8;44
19.06.2016;16:20:00;5829;25.7;46
19.06.2016;16:30:00;5681;26.6;48
19.06.2016;16:40:00;6034;27.5;45
19.06.2016;16:50:00;2380;28.0;44
19.06.2016;17:00:00;1645;28.3;43
19.06.2016;17:10:00;1246;28.5;42
19.06.2016;17:20:00;1310;28.7;41
19.06.2016;17:30:00;1925;29.0;40
19.06.2016;17:40:00;3265;29.5;41
19.06.2016;17:50:00;4293;30.2;43
19.06.2016;18:00:00;2849;30.7;43
19.06.2016;18:10:00;2118;31.1;42
19.06.2016;18:20:00;1865;31.4;41
19.06.2016;18:30:00;2040;31.7;41
19.06.2016;18:40:00;1466;32.0;40
19.06.2016;18:50:00;2093;32.3;40
19.06.2016;19:00:00;1820;32.6;40
19.06.2016;19:10:00;1728;32.9;40
19.06.2016;19:20:00;1573;33.2;39
19.06.2016;19:30:00;1191;33.4;39
19.06.2016;19:40:00;1025;33.6;38
19.06.2016;19:50:00;753;33.7;37
19.06.2016;20:00:00;417;33.8;37
19.06.2016;20:10:00;323;33.8;37
19.06.2016;20:20:00;440;33.9;36
19.06.2016;20:30:00;447;34.0;36
19.06.2016;20:40:00;295;34.0;36
19.06.2016;20:50:00;182;34.1;36
19.06.2016;21:00:00;144;34.1;36
19.06.2016;21:10:00;113;34.1;35
19.06.2016;21:20:00;86;34.1;35
19.06.2016;21:30:00;0;34.1;0
19.06.2016;22:00:00;0;34.1;0
20.06.2016;05:45:00;0;0;14
20.06.2016;05:55:00;134;0;28
20.06.2016;06:05:00;153;0;29
20.06.2016;06:15:00;186;0;29
20.06.2016;06:25:00;285;0.1;30
20.06.2016;06:35:00;344;0.1;30
20.06.2016;06:45:00;463;0.2;30
20.06.2016;06:55:00;533;0.3;31
20.06.2016;07:05:00;864;0.4;31
20.06.2016;07:15:00;1029;0.6;31
