Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
20.06.2016;07:25:00;1028;0.7;31
20.06.2016;07:35:00;1136;0.9;32
20.06.2016;07:45:00;801;1.1;32
20.06.2016;07:55:00;765;1.2;32
20.06.2016;08:05:00;689;1.3;32
20.06.2016;08:15:00;840;1.4;32
20.06.2016;08:25:00;2242;1.8;32
20.06.2016;08:35:00;2247;2.1;34
20.06.2016;08:45:00;2691;2.6;35
20.06.2016;08:55:00;1112;2.9;35
20.06.2016;09:05:00;1478;3.1;35
20.06.2016;09:15:00;1520;3.5;35
20.06.2016;09:25:00;4791;4.0;36
20.06.2016;09:35:00;4946;4.8;40
20.06.2016;09:45:00;4448;5.4;40
20.06.2016;09:55:00;2802;5.9;40
20.06.2016;10:05:00;6096;6.8;43
20.06.2016;10:15:00;6146;7.8;45
20.06.2016;10:25:00;3146;8.5;45
20.06.2016;10:35:00;2123;9.0;44
20.06.2016;10:45:00;4472;9.6;43
20.06.2016;10:55:00;6766;10.5;45
20.06.2016;11:05:00;7335;11.7;44
20.06.2016;11:15:00;3149;12.5;45
20.06.2016;11:25:00;5141;13.5;47
20.06.2016;11:35:00;7503;14.7;45
20.06.2016;11:45:00;7282;15.9;44
20.06.2016;11:55:00;7004;16.8;46
20.06.2016;12:05:00;7357;18.0;44
20.06.2016;12:15:00;7729;19.2;47
20.06.2016;12:25:00;7919;20.5;46
20.06.2016;12:35:00;6927;21.7;44
20.06.2016;12:45:00;6163;22.7;47
20.06.2016;12:55:00;8185;24.0;44
20.06.2016;13:05:00;7816;25.3;45
20.06.2016;13:15:00;7812;26.6;47
20.06.2016;13:25:00;7902;27.9;46
20.06.2016;13:35:00;3840;28.8;44
20.06.2016;13:45:00;6061;29.7;47
20.06.2016;13:55:00;3782;30.7;43
20.06.2016;14:05:00;3915;31.6;45
20.06.2016;14:15:00;5289;32.4;46
20.06.2016;14:25:00;3389;33.1;45
20.06.2016;14:35:00;3028;33.6;45
20.06.2016;14:45:00;4482;34.3;46
20.06.2016;14:55:00;6765;35.1;46
20.06.2016;15:05:00;4388;36.1;46
20.06.2016;15:15:00;4257;37.0;44
20.06.2016;15:25:00;2441;37.6;43
20.06.2016;15:35:00;2090;37.9;43
20.06.2016;15:45:00;7209;38.8;46
20.06.2016;15:55:00;2007;39.4;42
20.06.2016;16:05:00;2033;39.8;42
20.06.2016;16:15:00;2047;40.2;42
20.06.2016;16:25:00;5323;40.8;44
20.06.2016;16:35:00;5559;41.7;47
20.06.2016;16:45:00;5105;42.6;48
20.06.2016;16:55:00;4523;43.4;44
20.06.2016;17:05:00;4249;44.1;45
20.06.2016;17:15:00;2841;44.7;45
20.06.2016;17:25:00;2185;45.1;44
20.06.2016;17:35:00;2330;45.5;44
20.06.2016;17:45:00;3000;46.0;44
20.06.2016;17:55:00;2523;46.4;44
20.06.2016;18:05:00;2215;46.8;43
20.06.2016;18:15:00;1690;47.1;42
20.06.2016;18:25:00;1102;47.3;41
20.06.2016;18:35:00;1323;47.5;40
20.06.2016;18:45:00;1177;47.7;40
20.06.2016;18:55:00;1003;47.9;39
20.06.2016;19:05:00;920;48.0;38
20.06.2016;19:15:00;1028;48.2;38
20.06.2016;19:25:00;951;48.3;38
20.06.2016;19:35:00;824;48.5;37
20.06.2016;19:45:00;775;48.6;37
20.06.2016;19:55:00;713;48.7;37
20.06.2016;20:05:00;692;48.8;37
20.06.2016;20:15:00;610;48.9;36
20.06.2016;20:25:00;431;49.0;36
20.06.2016;20:35:00;291;49.1;36
20.06.2016;20:45:00;271;49.1;36
20.06.2016;20:55:00;182;49.2;36
20.06.2016;21:05:00;176;49.2;36
20.06.2016;21:15:00;111;49.2;36
20.06.2016;21:25:00;109;49.2;35
20.06.2016;22:00:00;0;49.2;0
21.06.2016;05:50:00;0;0;20
21.06.2016;06:00:00;147;0;28
21.06.2016;06:10:00;233;0;29
21.06.2016;06:20:00;314;0;30
21.06.2016;06:30:00;345;0.1;30
21.06.2016;06:40:00;362;0.2;30
21.06.2016;06:50:00;479;0.2;31
21.06.2016;07:00:00;615;0.3;31
21.06.2016;07:10:00;601;0.4;31
21.06.2016;07:20:00;561;0.5;31
21.06.2016;07:30:00;672;0.6;32
21.06.2016;07:40:00;639;0.7;32
21.06.2016;07:50:00;893;0.9;32
21.06.2016;08:00:00;808;1.0;32
21.06.2016;08:10:00;988;1.2;32
21.06.2016;08:20:00;926;1.4;32
21.06.2016;08:30:00;994;1.5;33
21.06.2016;08:40:00;1267;1.7;33
21.06.2016;08:50:00;1358;2.0;33
21.06.2016;09:00:00;1547;2.2;33
21.06.2016;09:10:00;1622;2.5;34
21.06.2016;09:20:00;1607;2.8;34
21.06.2016;09:30:00;1574;3.0;34
21.06.2016;09:40:00;1763;3.3;35
21.06.2016;09:50:00;2844;3.7;35
21.06.2016;10:00:00;2745;4.2;37
21.06.2016;10:10:00;2979;4.7;37
21.06.2016;10:20:00;2410;5.1;38
21.06.2016;10:30:00;4665;5.7;38
21.06.2016;10:40:00;4915;6.5;41
21.06.2016;10:50:00;7199;7.7;46
21.06.2016;11:00:00;6182;8.8;45
21.06.2016;11:10:00;5624;9.5;44
21.06.2016;11:20:00;4480;10.2;45
21.06.2016;11:30:00;3450;11.0;46
21.06.2016;11:40:00;3169;11.5;45
21.06.2016;11:50:00;5294;12.3;45
21.06.2016;12:00:00;5090;13.1;47
21.06.2016;12:10:00;3497;13.7;46
21.06.2016;12:20:00;3179;14.3;46
21.06.2016;12:30:00;2129;14.7;44
21.06.2016;12:40:00;5390;15.4;45
21.06.2016;12:50:00;1734;15.8;44
21.06.2016;13:00:00;2903;16.2;44
21.06.2016;13:10:00;2990;16.7;43
21.06.2016;13:20:00;2964;17.2;43
21.06.2016;13:30:00;2006;17.6;42
21.06.2016;13:40:00;2128;17.9;41
21.06.2016;13:50:00;2358;18.3;41
21.06.2016;14:00:00;2094;18.6;41
21.06.2016;14:10:00;2755;19.1;41
21.06.2016;14:20:00;2838;19.5;41
21.06.2016;14:30:00;2930;20.0;42
21.06.2016;14:40:00;5398;20.7;43
21.06.2016;14:50:00;3150;21.3;44
21.06.2016;15:00:00;2328;21.7;43
21.06.2016;15:10:00;2684;22.1;42
21.06.2016;15:20:00;1624;22.5;41
21.06.2016;15:30:00;1601;22.8;41
21.06.2016;15:40:00;1921;23.0;40
21.06.2016;15:50:00;2193;23.4;40
21.06.2016;16:00:00;1387;23.6;39
21.06.2016;16:10:00;1356;23.9;39
21.06.2016;16:20:00;1515;24.1;39
21.06.2016;16:30:00;2180;24.4;39
21.06.2016;16:40:00;2268;24.8;39
21.06.2016;16:50:00;1858;25.1;39
21.06.2016;17:00:00;1783;25.4;39
21.06.2016;17:10:00;1293;25.7;38
21.06.2016;17:20:00;1130;25.9;38
21.06.2016;17:30:00;1095;26.0;37
21.06.2016;17:40:00;1255;26.2;37
21.06.2016;17:50:00;1700;26.5;37
21.06.2016;18:00:00;1510;26.8;37
21.06.2016;18:10:00;1388;27.0;37
21.06.2016;18:20:00;1392;27.2;37
21.06.2016;18:30:00;1362;27.5;37
21.06.2016;18:40:00;1027;27.6;37
21.06.2016;18:50:00;1337;27.8;37
21.06.2016;19:00:00;1146;28.0;36
21.06.2016;19:10:00;1026;28.2;36
21.06.2016;19:20:00;984;28.4;36
21.06.2016;19:30:00;1087;28.6;36
21.06.2016;19:40:00;998;28.7;36
21.06.2016;19:50:00;778;28.9;36
21.06.2016;20:00:00;714;29.0;36
21.06.2016;20:10:00;826;29.1;35
21.06.2016;20:20:00;978;29.3;35
21.06.2016;20:30:00;779;29.4;35
21.06.2016;20:40:00;400;29.5;35
21.06.2016;20:50:00;260;29.6;35
21.06.2016;21:00:00;188;29.6;35
21.06.2016;21:10:00;147;29.6;35
21.06.2016;21:20:00;114;29.6;35
21.06.2016;21:30:00;49;29.7;35
21.06.2016;21:40:00;0;29.7;0
21.06.2016;22:00:00;0;29.7;0
22.06.2016;05:45:00;27;0;23
22.06.2016;05:55:00;181;0;29
22.06.2016;06:05:00;216;0;29
22.06.2016;06:15:00;289;0.1;30
22.06.2016;06:25:00;310;0.1;30
22.06.2016;06:35:00;396;0.2;30
22.06.2016;06:45:00;484;0.2;31
22.06.2016;06:55:00;643;0.3;31
22.06.2016;07:05:00;777;0.5;31
22.06.2016;07:15:00;908;0.6;32
22.06.2016;07:25:00;1066;0.8;32
22.06.2016;07:35:00;1077;1.0;32
22.06.2016;07:45:00;836;1.1;32
22.06.2016;07:55:00;897;1.3;32
22.06.2016;08:05:00;535;1.4;33
22.06.2016;08:15:00;503;1.4;33
22.06.2016;08:25:00;1211;1.6;33
22.06.2016;08:35:00;1489;1.8;33
22.06.2016;08:45:00;2534;2.2;34
22.06.2016;08:55:00;3073;2.7;35
22.06.2016;09:05:00;3384;3.3;37
22.06.2016;09:15:00;3773;3.9;38
22.06.2016;09:25:00;4106;4.5;40
22.06.2016;09:35:00;4481;5.3;41
22.06.2016;09:45:00;4719;6.0;43
22.06.2016;09:55:00;4961;6.8;44
22.06.2016;10:05:00;5149;7.7;45
22.06.2016;10:15:00;5283;8.5;46
22.06.2016;10:25:00;5412;9.4;48
22.06.2016;10:35:00;5644;10.3;47
22.06.2016;10:45:00;5809;11.3;45
22.06.2016;10:55:00;6030;12.3;48
22.06.2016;11:05:00;6150;13.3;44
22.06.2016;11:15:00;6193;14.3;48
22.06.2016;11:25:00;6218;15.3;44
22.06.2016;11:35:00;6294;16.4;48
22.06.2016;11:45:00;6276;17.4;44
22.06.2016;11:55:00;6327;18.4;47
22.06.2016;12:05:00;6442;19.5;45
22.06.2016;12:15:00;6532;20.6;45
22.06.2016;12:25:00;6619;21.6;47
22.06.2016;12:35:00;6653;22.7;44
22.06.2016;12:45:00;6653;23.8;47
22.06.2016;12:55:00;6630;24.9;46
22.06.2016;13:05:00;6613;26.0;44
22.06.2016;13:15:00;6655;27.1;48
22.06.2016;13:25:00;6730;28.2;44
22.06.2016;13:35:00;6763;29.4;46
22.06.2016;13:45:00;6669;30.5;47
22.06.2016;13:55:00;6554;31.5;44
22.06.2016;14:05:00;6446;32.6;48
22.06.2016;14:15:00;6323;33.7;45
22.06.2016;14:25:00;6236;34.7;45
22.06.2016;14:35:00;6219;35.7;47
22.06.2016;14:45:00;6206;36.7;44
22.06.2016;14:55:00;6112;37.8;48
22.06.2016;15:05:00;6045;38.8;45
22.06.2016;15:15:00;5943;39.7;46
22.06.2016;15:25:00;5854;40.7;46
22.06.2016;15:35:00;5756;41.7;47
22.06.2016;15:45:00;5625;42.6;45
22.06.2016;15:55:00;5500;43.5;48
22.06.2016;16:05:00;5375;44.4;44
22.06.2016;16:15:00;5333;45.3;47
22.06.2016;16:25:00;5209;46.1;44
22.06.2016;16:35:00;5217;47.0;47
22.06.2016;16:45:00;5091;47.9;48
22.06.2016;16:55:00;4670;48.6;44
22.06.2016;17:05:00;4295;49.4;47
22.06.2016;17:15:00;3999;50.1;47
22.06.2016;17:25:00;3817;50.7;48
22.06.2016;17:35:00;3556;51.3;48
22.06.2016;17:45:00;3386;51.9;48
22.06.2016;17:55:00;3163;52.4;47
22.06.2016;18:05:00;2954;52.9;47
22.06.2016;18:15:00;2876;53.4;47
22.06.2016;18:25:00;2691;53.8;46
22.06.2016;18:35:00;2476;54.2;46
22.06.2016;18:45:00;2259;54.6;45
22.06.2016;18:55:00;2093;55.0;44
22.06.2016;19:05:00;1931;55.3;43
22.06.2016;19:15:00;1687;55.6;43
22.06.2016;19:25:00;1400;55.8;42
22.06.2016;19:35:00;1122;56.0;41
22.06.2016;19:45:00;943;56.2;41
22.06.2016;19:55:00;790;56.3;40
22.06.2016;20:05:00;595;56.4;39
22.06.2016;20:15:00;511;56.5;39
22.06.2016;20:25:00;396;56.6;38
22.06.2016;20:35:00;291;56.6;38
22.06.2016;20:45:00;209;56.7;38
22.06.2016;20:55:00;185;56.7;37
22.06.2016;21:05:00;155;56.7;37
22.06.2016;21:15:00;128;56.8;37
22.06.2016;21:25:00;104;56.8;37
22.06.2016;21:35:00;0;56.8;0
22.06.2016;22:00:00;0;56.8;0
23.06.2016;05:35:00;0;0;10
23.06.2016;05:45:00;131;0;29
23.06.2016;05:55:00;156;0;30
23.06.2016;06:05:00;188;0;30
23.06.2016;06:15:00;215;0.1;31
23.06.2016;06:25:00;241;0.1;31
23.06.2016;06:35:00;266;0.1;31
23.06.2016;06:45:00;287;0.2;32
23.06.2016;06:55:00;309;0.2;32
23.06.2016;07:05:00;341;0.3;32
23.06.2016;07:15:00;388;0.4;32
23.06.2016;07:25:00;419;0.4;32
23.06.2016;07:35:00;440;0.5;33
23.06.2016;07:45:00;455;0.6;33
23.06.2016;07:55:00;469;0.6;33
23.06.2016;08:05:00;484;0.7;33
23.06.2016;08:15:00;507;0.8;33
23.06.2016;08:25:00;1230;1.0;33
23.06.2016;08:35:00;1510;1.2;33
23.06.2016;08:45:00;2534;1.6;34
23.06.2016;08:55:00;3079;2.1;36
23.06.2016;09:05:00;3367;2.6;37
23.06.2016;09:15:00;3726;3.2;39
23.06.2016;09:25:00;4050;3.9;40
23.06.2016;09:35:00;4419;4.6;42
23.06.2016;09:45:00;4667;5.4;43
23.06.2016;09:55:00;4896;6.2;45
23.06.2016;10:05:00;5033;7.0;46
23.06.2016;10:15:00;5174;7.8;47
23.06.2016;10:25:00;5314;8.7;48
23.06.2016;10:35:00;5418;9.6;45
23.06.2016;10:45:00;5586;10.5;46
23.06.2016;10:55:00;5759;11.5;48
23.06.2016;11:05:00;5947;12.4;44
23.06.2016;11:15:00;6034;13.4;48
23.06.2016;11:25:00;6090;14.4;44
23.06.2016;11:35:00;6145;15.4;48
23.06.2016;11:45:00;6074;16.4;45
23.06.2016;11:55:00;6192;17.5;47
23.06.2016;12:05:00;6272;18.5;45
23.06.2016;12:15:00;6313;19.5;45
23.06.2016;12:25:00;6386;20.6;47
23.06.2016;12:35:00;6427;21.6;44
23.06.2016;12:45:00;6478;22.7;47
23.06.2016;12:55:00;6463;23.8;46
23.06.2016;13:05:00;6426;24.8;44
23.06.2016;13:15:00;6391;25.9;47
23.06.2016;13:25:00;6499;27.0;44
23.06.2016;13:35:00;6521;28.0;46
23.06.2016;13:45:00;6527;29.1;46
23.06.2016;13:55:00;6385;30.2;44
23.06.2016;14:05:00;6253;31.2;47
23.06.2016;14:15:00;6186;32.2;44
23.06.2016;14:25:00;6042;33.2;48
23.06.2016;14:35:00;5945;34.2;45
23.06.2016;14:45:00;5846;35.2;46
23.06.2016;14:55:00;5851;36.1;46
23.06.2016;15:05:00;5805;37.1;45
23.06.2016;15:15:00;5701;38.1;47
23.06.2016;15:25:00;5618;39.0;45
23.06.2016;15:35:00;5475;39.9;46
23.06.2016;15:45:00;5434;40.8;46
23.06.2016;15:55:00;5340;41.7;45
23.06.2016;16:05:00;5217;42.5;48
23.06.2016;16:15:00;5171;43.4;45
23.06.2016;16:25:00;5071;44.2;48
23.06.2016;16:35:00;5007;45.1;44
23.06.2016;16:45:00;4930;45.9;47
23.06.2016;16:55:00;4448;46.6;48
23.06.2016;17:05:00;4149;47.3;44
23.06.2016;17:15:00;3851;48.0;45
23.06.2016;17:25:00;3634;48.6;47
23.06.2016;17:35:00;3463;49.2;47
23.06.2016;17:45:00;3274;49.7;47
23.06.2016;17:55:00;3074;50.2;47
23.06.2016;18:05:00;2942;50.7;47
23.06.2016;18:15:00;2776;51.2;47
23.06.2016;18:25:00;2610;51.6;46
23.06.2016;18:35:00;2401;52.0;46
23.06.2016;18:45:00;2204;52.4;45
23.06.2016;18:55:00;2050;52.8;44
23.06.2016;19:05:00;1884;53.1;44
23.06.2016;19:15:00;1628;53.4;43
23.06.2016;19:25:00;1358;53.6;42
23.06.2016;19:35:00;1085;53.8;41
23.06.2016;19:45:00;943;53.9;41
23.06.2016;19:55:00;777;54.1;40
23.06.2016;20:05:00;591;54.2;39
23.06.2016;20:15:00;509;54.3;39
23.06.2016;20:25:00;401;54.3;39
23.06.2016;20:35:00;299;54.4;38
23.06.2016;20:45:00;214;54.4;38
23.06.2016;20:55:00;190;54.5;38
23.06.2016;21:05:00;161;54.5;38
23.06.2016;21:15:00;132;54.5;37
23.06.2016;21:25:00;108;54.5;37
23.06.2016;21:35:00;5;54.5;2
23.06.2016;22:00:00;0;54.5;0
24.06.2016;05:35:00;0;0;13
24.06.2016;05:45:00;150;0;30
24.06.2016;05:55:00;247;0;30
24.06.2016;06:05:00;299;0.1;31
24.06.2016;06:15:00;324;0.1;31
24.06.2016;06:25:00;406;0.2;32
24.06.2016;06:35:00;596;0.3;32
24.06.2016;06:45:00;846;0.4;32
24.06.2016;06:55:00;999;0.6;32
24.06.2016;07:05:00;889;0.7;33
24.06.2016;07:15:00;882;0.9;33
24.06.2016;07:25:00;758;1.0;33
24.06.2016;07:35:00;963;1.1;33
24.06.2016;07:45:00;1075;1.3;33
24.06.2016;07:55:00;729;1.4;34
24.06.2016;08:05:00;824;1.6;34
24.06.2016;08:15:00;1065;1.7;34
24.06.2016;08:25:00;1867;2.0;34
24.06.2016;08:35:00;2318;2.3;35
24.06.2016;08:45:00;3025;2.8;36
24.06.2016;08:55:00;2494;3.3;38
24.06.2016;09:05:00;3277;3.7;38
24.06.2016;09:15:00;2282;4.1;39
24.06.2016;09:25:00;2872;4.6;39
24.06.2016;09:35:00;5362;5.4;42
24.06.2016;09:45:00;1650;5.8;41
24.06.2016;09:55:00;2934;6.2;41
24.06.2016;10:05:00;3202;6.8;42
24.06.2016;10:15:00;2929;7.3;42
24.06.2016;10:25:00;5285;8.2;45
24.06.2016;10:35:00;5764;9.1;47
24.06.2016;10:45:00;5923;10.1;44
24.06.2016;10:55:00;4085;10.7;43
24.06.2016;11:05:00;5298;11.6;47
24.06.2016;11:15:00;6528;12.6;46
24.06.2016;11:25:00;6047;13.6;45
24.06.2016;11:35:00;6053;14.6;47
24.06.2016;11:45:00;5920;15.5;45
24.06.2016;11:55:00;6009;16.5;48
24.06.2016;12:05:00;5669;17.5;45
24.06.2016;12:15:00;6029;18.5;48
24.06.2016;12:25:00;6141;19.5;45
24.06.2016;12:35:00;6140;20.5;47
24.06.2016;12:45:00;6223;21.5;46
24.06.2016;12:55:00;6257;22.5;45
24.06.2016;13:05:00;6290;23.6;47
24.06.2016;13:15:00;6312;24.6;44
24.06.2016;13:25:00;6181;25.6;47
24.06.2016;13:35:00;6323;26.7;45
24.06.2016;13:45:00;6304;27.7;44
24.06.2016;13:55:00;6191;28.7;48
24.06.2016;14:05:00;6136;29.8;44
24.06.2016;14:15:00;6030;30.8;47
24.06.2016;14:25:00;5902;31.7;46
24.06.2016;14:35:00;5788;32.7;45
24.06.2016;14:45:00;5775;33.7;46
24.06.2016;14:55:00;5686;34.6;45
24.06.2016;15:05:00;5592;35.5;46
24.06.2016;15:15:00;5507;36.4;44
24.06.2016;15:25:00;5418;37.3;46
24.06.2016;15:35:00;5336;38.2;45
24.06.2016;15:45:00;5314;39.1;46
24.06.2016;15:55:00;5205;40.0;47
24.06.2016;16:05:00;5193;40.8;45
24.06.2016;16:15:00;5118;41.7;48
24.06.2016;16:25:00;4895;42.5;44
24.06.2016;16:35:00;4832;43.3;47
24.06.2016;16:45:00;4772;44.1;47
24.06.2016;16:55:00;4338;44.8;44
24.06.2016;17:05:00;4142;45.5;47
24.06.2016;17:15:00;3982;46.2;48
24.06.2016;17:25:00;3803;46.8;48
24.06.2016;17:35:00;3545;47.4;48
24.06.2016;17:45:00;3341;48.0;48
24.06.2016;17:55:00;3148;48.5;48
24.06.2016;18:05:00;2953;49.0;48
24.06.2016;18:15:00;2770;49.5;47
24.06.2016;18:25:00;2540;49.9;47
24.06.2016;18:35:00;2370;50.3;46
24.06.2016;18:45:00;2181;50.6;46
24.06.2016;18:55:00;1589;50.8;44
24.06.2016;19:05:00;1528;51.1;43
24.06.2016;19:15:00;1446;51.3;43
24.06.2016;19:25:00;1469;51.6;42
24.06.2016;19:35:00;1494;51.8;42
24.06.2016;19:45:00;1766;52.1;42
24.06.2016;19:55:00;1456;52.3;41
24.06.2016;20:05:00;1785;52.6;41
24.06.2016;20:15:00;1257;52.8;41
24.06.2016;20:25:00;937;53.0;40
24.06.2016;20:35:00;575;53.1;39
24.06.2016;20:45:00;291;53.2;39
24.06.2016;20:55:00;443;53.2;39
24.06.2016;21:05:00;309;53.3;38
24.06.2016;21:15:00;29;53.3;13
24.06.2016;22:00:00;0;53.3;0
25.06.2016;05:35:00;17;0;15
25.06.2016;05:45:00;174;0;29
25.06.2016;05:55:00;183;0;30
25.06.2016;06:05:00;238;0;31
25.06.2016;06:15:00;316;0.1;31
25.06.2016;06:25:00;405;0.2;32
25.06.2016;06:35:00;697;0.3;32
25.06.2016;06:45:00;1055;0.4;33
25.06.2016;06:55:00;1323;0.6;33
25.06.2016;07:05:00;1220;0.8;33
25.06.2016;07:15:00;1023;1.0;33
25.06.2016;07:25:00;903;1.2;34
25.06.2016;07:35:00;605;1.3;34
25.06.2016;07:45:00;465;1.4;34
25.06.2016;07:55:00;524;1.4;34
25.06.2016;08:05:00;558;1.5;34
25.06.2016;08:15:00;551;1.6;34
25.06.2016;08:25:00;582;1.7;34
25.06.2016;08:35:00;692;1.8;34
25.06.2016;08:45:00;1076;2.0;35
25.06.2016;08:55:00;1018;2.2;35
25.06.2016;09:05:00;930;2.3;35
25.06.2016;09:15:00;2247;2.6;35
25.06.2016;09:25:00;2373;3.0;36
25.06.2016;09:35:00;819;3.2;36
25.06.2016;09:45:00;961;3.4;36
25.06.2016;09:55:00;1968;3.6;36
25.06.2016;10:05:00;2128;4.0;37
25.06.2016;10:15:00;2306;4.3;37
25.06.2016;10:25:00;2757;4.8;38
25.06.2016;10:35:00;3509;5.3;40
25.06.2016;10:45:00;3523;5.9;41
25.06.2016;10:55:00;3597;6.6;42
25.06.2016;11:05:00;6776;7.5;45
25.06.2016;11:15:00;3685;8.4;47
25.06.2016;11:25:00;4508;9.1;47
25.06.2016;11:35:00;5440;9.9;46
25.06.2016;11:45:00;2813;10.4;43
25.06.2016;11:55:00;4372;11.1;44
25.06.2016;12:05:00;2772;11.5;44
25.06.2016;12:15:00;4053;12.3;46
25.06.2016;12:25:00;4573;13.1;48
25.06.2016;12:35:00;5384;14.0;45
25.06.2016;12:45:00;4442;14.7;44
25.06.2016;12:55:00;3679;15.3;45
25.06.2016;13:05:00;4382;16.1;47
25.06.2016;13:15:00;4053;16.7;47
25.06.2016;13:25:00;3355;17.3;47
25.06.2016;13:35:00;3471;17.9;47
25.06.2016;13:45:00;3617;18.5;47
25.06.2016;13:55:00;4631;19.2;48
25.06.2016;14:05:00;3311;19.8;47
25.06.2016;14:15:00;3785;20.4;48
25.06.2016;14:25:00;5401;21.2;47
25.06.2016;14:35:00;4411;22.0;44
25.06.2016;14:45:00;3211;22.8;46
25.06.2016;14:55:00;4569;23.5;47
25.06.2016;15:05:00;7738;24.7;44
25.06.2016;15:15:00;5721;25.7;46
25.06.2016;15:25:00;6561;26.8;45
25.06.2016;15:35:00;5203;27.7;46
25.06.2016;15:45:00;1174;28.0;44
25.06.2016;15:55:00;1130;28.2;43
25.06.2016;16:05:00;345;28.3;41
25.06.2016;16:15:00;481;28.3;40
25.06.2016;16:25:00;850;28.5;40
25.06.2016;16:35:00;1305;28.7;40
25.06.2016;16:45:00;2012;29.0;40
25.06.2016;16:55:00;3453;29.5;41
25.06.2016;17:05:00;1153;29.7;41
25.06.2016;17:15:00;1016;29.9;40
25.06.2016;17:25:00;1167;30.1;40
25.06.2016;17:35:00;1170;30.3;39
25.06.2016;17:45:00;1738;30.5;39
25.06.2016;17:55:00;1550;30.8;39
25.06.2016;18:05:00;1105;31.0;39
25.06.2016;18:15:00;1095;31.2;39
25.06.2016;18:25:00;1260;31.4;39
25.06.2016;18:35:00;1085;31.6;38
25.06.2016;18:45:00;1009;31.7;38
25.06.2016;18:55:00;1383;31.9;38
25.06.2016;19:05:00;1993;32.3;39
25.06.2016;19:15:00;1402;32.6;39
25.06.2016;19:25:00;1749;32.9;39
25.06.2016;19:35:00;1083;33.1;39
25.06.2016;19:45:00;512;33.2;38
25.06.2016;19:55:00;324;33.2;38
25.06.2016;20:05:00;305;33.3;37
25.06.2016;20:15:00;344;33.3;37
25.06.2016;20:25:00;232;33.4;37
25.06.2016;20:35:00;206;33.4;37
25.06.2016;20:45:00;261;33.5;37
25.06.2016;20:55:00;200;33.5;37
25.06.2016;21:05:00;39;33.5;15
25.06.2016;22:00:00;0;33.5;0
26.06.2016;05:45:00;0;0;12
26.06.2016;05:55:00;135;0;30
26.06.2016;06:05:00;184;0;30
26.06.2016;06:15:00;217;0;31
26.06.2016;06:25:00;242;0.1;31
26.06.2016;06:35:00;320;0.1;32
26.06.2016;06:45:00;482;0.2;32
26.06.2016;06:55:00;622;0.3;32
26.06.2016;07:05:00;717;0.4;32
26.06.2016;07:15:00;1029;0.6;33
26.06.2016;07:25:00;1000;0.7;33
26.06.2016;07:35:00;719;0.9;33
26.06.2016;07:45:00;836;1.0;33
26.06.2016;07:55:00;1217;1.2;33
26.06.2016;08:05:00;1360;1.4;34
26.06.2016;08:15:00;1428;1.6;34
26.06.2016;08:25:00;1480;1.9;34
26.06.2016;08:35:00;1365;2.1;35
26.06.2016;08:45:00;1493;2.3;35
26.06.2016;08:55:00;2017;2.6;35
26.06.2016;09:05:00;2015;3.0;36
26.06.2016;09:15:00;1647;3.3;36
26.06.2016;09:25:00;1739;3.6;36
26.06.2016;09:35:00;1928;3.9;37
26.06.2016;09:45:00;2167;4.2;37
26.06.2016;09:55:00;2535;4.6;38
26.06.2016;10:05:00;2315;5.0;38
26.06.2016;10:15:00;2493;5.4;39
26.06.2016;10:25:00;2550;5.9;39
26.06.2016;10:35:00;2823;6.3;39
26.06.2016;10:45:00;2463;6.7;40
26.06.2016;10:55:00;2208;7.1;40
26.06.2016;11:05:00;2279;7.5;40
26.06.2016;11:15:00;2695;7.9;40
26.06.2016;11:25:00;2809;8.4;40
26.06.2016;11:35:00;2816;8.8;41
26.06.2016;11:45:00;2769;9.3;41
26.06.2016;11:55:00;2636;9.7;41
26.06.2016;12:05:00;2976;10.2;41
26.06.2016;12:15:00;2977;10.7;42
26.06.2016;12:25:00;3125;11.2;42
26.06.2016;12:35:00;3211;11.7;42
26.06.2016;12:45:00;3492;12.3;43
26.06.2016;12:55:00;3893;12.9;44
26.06.2016;13:05:00;3535;13.5;44
26.06.2016;13:15:00;3941;14.1;45
26.06.2016;13:25:00;3551;14.7;45
26.06.2016;13:35:00;4307;15.4;45
26.06.2016;13:45:00;3890;16.1;46
26.06.2016;13:55:00;5113;16.8;47
26.06.2016;14:05:00;4285;17.7;44
26.06.2016;14:15:00;4677;18.4;45
26.06.2016;14:25:00;5620;19.3;47
26.06.2016;14:35:00;5887;20.3;44
26.06.2016;14:45:00;5427;21.3;48
26.06.2016;14:55:00;4927;22.1;44
26.06.2016;15:05:00;3838;22.8;45
26.06.2016;15:15:00;3319;23.3;46
26.06.2016;15:25:00;2968;23.7;45
26.06.2016;15:35:00;3067;24.2;45
26.06.2016;15:45:00;3044;24.7;45
26.06.2016;15:55:00;2498;25.1;44
26.06.2016;16:05:00;1845;25.5;43
26.06.2016;16:15:00;1572;25.7;42
26.06.2016;16:25:00;1466;26.0;42
26.06.2016;16:35:00;1466;26.2;41
26.06.2016;16:45:00;1475;26.5;41
26.06.2016;16:55:00;1644;26.7;41
26.06.2016;17:05:00;1347;27.0;40
26.06.2016;17:15:00;1160;27.2;40
26.06.2016;17:25:00;966;27.3;39
26.06.2016;17:35:00;784;27.5;39
26.06.2016;17:45:00;686;27.6;38
26.06.2016;17:55:00;715;27.7;38
26.06.2016;18:05:00;744;27.8;38
26.06.2016;18:15:00;578;27.9;38
26.06.2016;18:25:00;577;28.0;37
26.06.2016;18:35:00;564;28.1;37
26.06.2016;18:45:00;526;28.2;37
26.06.2016;18:55:00;470;28.3;37
26.06.2016;19:05:00;381;28.4;37
26.06.2016;19:15:00;330;28.4;37
26.06.2016;19:25:00;371;28.5;37
26.06.2016;19:35:00;548;28.6;36
26.06.2016;19:45:00;376;28.6;36
26.06.2016;19:55:00;366;28.7;36
26.06.2016;20:05:00;290;28.7;36
26.06.2016;20:15:00;253;28.8;36
26.06.2016;20:25:00;291;28.8;36
26.06.2016;20:35:00;337;28.9;36
26.06.2016;20:45:00;310;28.9;36
26.06.2016;20:55:00;445;29.0;36
26.06.2016;21:05:00;316;29.1;36
26.06.2016;21:15:00;136;29.1;36
26.06.2016;21:25:00;97;29.1;36
26.06.2016;21:35:00;0;29.1;0
26.06.2016;22:00:00;0;29.1;0
27.06.2016;05:55:00;36;0;24
27.06.2016;06:05:00;157;0;30
27.06.2016;06:15:00;257;0;30
27.06.2016;06:25:00;460;0.1;31
27.06.2016;06:35:00;641;0.2;31
27.06.2016;06:45:00;779;0.3;31
27.06.2016;06:55:00;837;0.4;32
27.06.2016;07:05:00;726;0.6;32
27.06.2016;07:15:00;631;0.7;32
27.06.2016;07:25:00;592;0.8;33
27.06.2016;07:35:00;665;0.9;33
27.06.2016;07:45:00;769;1.0;33
27.06.2016;07:55:00;1074;1.2;33
27.06.2016;08:05:00;1486;1.4;33
27.06.2016;08:15:00;1268;1.6;33
27.06.2016;08:25:00;1096;1.8;34
27.06.2016;08:35:00;1450;2.1;34
27.06.2016;08:45:00;2544;2.4;35
27.06.2016;08:55:00;3576;3.0;37
27.06.2016;09:05:00;1830;3.4;38
27.06.2016;09:15:00;1703;3.7;37
27.06.2016;09:25:00;2453;4.1;38
27.06.2016;09:35:00;4033;4.6;38
27.06.2016;09:45:00;5404;5.4;41
27.06.2016;09:55:00;2265;5.9;41
27.06.2016;10:05:00;2696;6.6;42
27.06.2016;10:15:00;6424;7.6;46
27.06.2016;10:25:00;1562;8.3;45
27.06.2016;10:35:00;6419;9.1;46
27.06.2016;10:45:00;5358;10.1;44
27.06.2016;10:55:00;4825;10.6;43
27.06.2016;11:05:00;7087;11.8;47
27.06.2016;11:15:00;5332;12.5;43
27.06.2016;11:25:00;6675;13.6;46
27.06.2016;11:35:00;7026;14.7;47
27.06.2016;11:45:00;6163;15.8;44
27.06.2016;11:55:00;6822;17.0;47
27.06.2016;12:05:00;7170;18.1;46
27.06.2016;12:15:00;6897;19.2;44
27.06.2016;12:25:00;7117;20.4;48
27.06.2016;12:35:00;7437;21.4;46
27.06.2016;12:45:00;7270;22.6;44
27.06.2016;12:55:00;7694;23.8;46
27.06.2016;13:05:00;7358;25.0;47
27.06.2016;13:15:00;7178;26.2;44
27.06.2016;13:25:00;7586;27.2;47
27.06.2016;13:35:00;7242;28.3;47
27.06.2016;13:45:00;6964;29.5;44
27.06.2016;13:55:00;7331;30.5;47
27.06.2016;14:05:00;6865;31.6;45
27.06.2016;14:15:00;6890;32.7;44
27.06.2016;14:25:00;6988;33.7;47
27.06.2016;14:35:00;6138;34.8;44
27.06.2016;14:45:00;6223;35.9;47
27.06.2016;14:55:00;4902;36.6;43
27.06.2016;15:05:00;6711;37.7;46
27.06.2016;15:15:00;5862;38.7;46
27.06.2016;15:25:00;6349;39.8;44
27.06.2016;15:35:00;6209;40.8;47
27.06.2016;15:45:00;4768;41.7;44
27.06.2016;15:55:00;5824;42.6;47
27.06.2016;16:05:00;6180;43.7;44
27.06.2016;16:15:00;5907;44.5;47
27.06.2016;16:25:00;3335;45.2;45
27.06.2016;16:35:00;2133;45.8;45
27.06.2016;16:45:00;5801;46.7;48
27.06.2016;16:55:00;5183;47.6;45
27.06.2016;17:05:00;1171;48.1;45
27.06.2016;17:15:00;4017;48.7;46
27.06.2016;17:25:00;1070;48.9;44
27.06.2016;17:35:00;2726;49.2;43
27.06.2016;17:45:00;3157;49.7;45
27.06.2016;17:55:00;2393;50.2;44
27.06.2016;18:05:00;2032;50.5;44
27.06.2016;18:15:00;2036;50.8;43
27.06.2016;18:25:00;2091;51.2;43
27.06.2016;18:35:00;2203;51.6;43
27.06.2016;18:45:00;1619;51.8;42
27.06.2016;18:55:00;1529;52.1;42
27.06.2016;19:05:00;1436;52.3;41
27.06.2016;19:15:00;1273;52.6;41
27.06.2016;19:25:00;1124;52.7;40
27.06.2016;19:35:00;948;52.9;40
27.06.2016;19:45:00;888;53.1;39
27.06.2016;19:55:00;804;53.2;39
27.06.2016;20:05:00;657;53.3;38
27.06.2016;20:15:00;505;53.4;38
27.06.2016;20:25:00;348;53.5;38
27.06.2016;20:35:00;303;53.5;38
27.06.2016;20:45:00;269;53.6;37
27.06.2016;20:55:00;204;53.6;37
27.06.2016;21:05:00;149;53.6;37
27.06.2016;21:15:00;113;53.7;37
27.06.2016;21:25:00;54;53.7;27
27.06.2016;21:35:00;0;53.7;0
27.06.2016;22:00:00;0;53.7;0
28.06.2016;05:40:00;33;0;18
28.06.2016;05:50:00;169;0;29
28.06.2016;06:00:00;218;0;30
28.06.2016;06:10:00;229;00;31
28.06.2016;06:20:00;276;0.1;31
28.06.2016;06:30:00;336;0.1;31
28.06.2016;06:40:00;379;0.2;32
28.06.2016;06:50:00;479;0.3;32
28.06.2016;07:00:00;691;0.4;32
28.06.2016;07:10:00;985;0.5;32
28.06.2016;07:20:00;943;0.7;33
28.06.2016;07:30:00;963;0.8;33
28.06.2016;07:40:00;1202;1.0;33
28.06.2016;07:50:00;1035;1.2;33
28.06.2016;08:00:00;842;1.4;33
28.06.2016;08:10:00;956;1.5;34
28.06.2016;08:20:00;873;1.7;34
28.06.2016;08:30:00;1464;1.9;34
28.06.2016;08:40:00;1682;2.1;34
28.06.2016;08:50:00;2778;2.6;35
28.06.2016;09:00:00;3233;3.1;37
28.06.2016;09:10:00;3607;3.7;38
28.06.2016;09:20:00;4034;4.3;40
28.06.2016;09:30:00;5022;5.1;42
28.06.2016;09:40:00;4089;5.8;43
28.06.2016;09:50:00;4388;6.4;43
28.06.2016;10:00:00;5134;7.2;45
28.06.2016;10:10:00;4355;8.0;46
28.06.2016;10:20:00;5870;8.8;47
28.06.2016;10:30:00;4927;9.7;49
28.06.2016;10:40:00;3733;10.4;48
28.06.2016;10:50:00;5912;11.4;44
28.06.2016;11:00:00;6070;12.4;47
28.06.2016;11:10:00;5965;13.4;44
28.06.2016;11:20:00;6325;14.4;47
28.06.2016;11:30:00;6265;15.4;44
28.06.2016;11:40:00;5397;16.3;47
28.06.2016;11:50:00;5910;17.3;44
28.06.2016;12:00:00;6321;18.4;47
28.06.2016;12:10:00;6127;19.4;44
28.06.2016;12:20:00;5973;20.4;48
28.06.2016;12:30:00;6441;21.3;46
28.06.2016;12:40:00;6724;22.4;45
28.06.2016;12:50:00;5490;23.4;47
28.06.2016;13:00:00;3073;24.2;42
28.06.2016;13:10:00;6309;25.3;47
28.06.2016;13:20:00;6951;26.5;45
28.06.2016;13:30:00;7182;27.6;45
28.06.2016;13:40:00;3961;28.4;44
28.06.2016;13:50:00;7299;29.5;46
28.06.2016;14:00:00;6439;30.5;45
28.06.2016;14:10:00;6985;31.7;44
28.06.2016;14:20:00;5411;32.6;47
28.06.2016;14:30:00;7042;33.8;44
28.06.2016;14:40:00;4263;34.7;47
28.06.2016;14:50:00;3277;35.4;43
28.06.2016;15:00:00;6408;36.5;48
28.06.2016;15:10:00;6243;37.5;45
28.06.2016;15:20:00;5228;38.1;46
28.06.2016;15:30:00;4586;39.0;44
28.06.2016;15:40:00;5747;40.0;48
28.06.2016;15:50:00;4425;40.8;43
28.06.2016;16:00:00;3812;41.4;45
28.06.2016;16:10:00;5624;42.3;47
28.06.2016;16:20:00;5519;43.2;45
28.06.2016;16:30:00;4516;44.0;48
28.06.2016;16:40:00;5000;44.8;44
28.06.2016;16:50:00;3067;45.3;44
28.06.2016;17:00:00;2872;45.7;44
28.06.2016;17:10:00;5220;46.4;46
28.06.2016;17:20:00;4311;47.2;48
28.06.2016;17:30:00;2666;47.7;47
28.06.2016;17:40:00;3392;48.3;47
28.06.2016;17:50:00;3771;48.9;48
28.06.2016;18:00:00;3725;49.5;49
28.06.2016;18:10:00;3235;50.1;48
28.06.2016;18:20:00;2910;50.6;47
28.06.2016;18:30:00;1838;50.9;46
28.06.2016;18:40:00;2407;51.3;46
28.06.2016;18:50:00;2076;51.7;45
28.06.2016;19:00:00;1245;52.0;44
28.06.2016;19:10:00;1191;52.1;43
28.06.2016;19:20:00;837;52.3;42
28.06.2016;19:30:00;1277;52.5;41
28.06.2016;19:40:00;1113;52.7;41
28.06.2016;19:50:00;900;52.8;40
28.06.2016;20:00:00;799;52.9;40
28.06.2016;20:10:00;620;53.1;39
28.06.2016;20:20:00;506;53.1;39
28.06.2016;20:30:00;397;53.2;39
28.06.2016;20:40:00;307;53.3;38
28.06.2016;20:50:00;251;53.3;38
28.06.2016;21:00:00;190;53.3;38
28.06.2016;21:10:00;143;53.4;38
28.06.2016;21:20:00;108;53.4;38
28.06.2016;21:30:00;33;53.4;15
28.06.2016;22:00:00;0;53.4;0
29.06.2016;05:55:00;46;0;23
29.06.2016;06:05:00;143;0;30
29.06.2016;06:15:00;194;0;31
29.06.2016;06:25:00;383;0.1;31
29.06.2016;06:35:00;172;0.1;32
29.06.2016;06:45:00;359;0.1;32
29.06.2016;06:55:00;386;0.2;32
29.06.2016;07:05:00;326;0.3;32
29.06.2016;07:15:00;246;0.3;33
29.06.2016;07:25:00;678;0.4;33
29.06.2016;07:35:00;559;0.5;33
29.06.2016;07:45:00;566;0.6;33
29.06.2016;07:55:00;493;0.7;33
29.06.2016;08:05:00;1000;0.8;33
29.06.2016;08:15:00;1136;1.0;34
29.06.2016;08:25:00;1578;1.3;34
29.06.2016;08:35:00;1268;1.5;34
29.06.2016;08:45:00;593;1.6;34
29.06.2016;08:55:00;1354;1.7;34
29.06.2016;09:05:00;1743;2.0;34
29.06.2016;09:15:00;686;2.1;35
29.06.2016;09:25:00;1549;2.3;35
29.06.2016;09:35:00;1915;2.6;35
29.06.2016;09:45:00;2023;2.9;36
29.06.2016;09:55:00;2303;3.2;36
29.06.2016;10:05:00;1534;3.5;37
29.06.2016;10:15:00;1791;3.8;37
29.06.2016;10:25:00;1654;4.1;37
29.06.2016;10:35:00;2134;4.4;37
29.06.2016;10:45:00;2922;5.0;39
29.06.2016;10:55:00;4790;5.7;41
29.06.2016;11:05:00;4468;6.3;42
29.06.2016;11:15:00;4383;7.0;43
29.06.2016;11:25:00;4732;7.6;44
29.06.2016;11:35:00;7291;8.6;46
29.06.2016;11:45:00;6391;9.6;44
29.06.2016;11:55:00;6346;10.7;46
29.06.2016;12:05:00;6515;11.8;44
29.06.2016;12:15:00;6590;12.8;47
29.06.2016;12:25:00;6750;14.0;44
29.06.2016;12:35:00;5524;15.1;45
29.06.2016;12:45:00;5028;15.7;44
29.06.2016;12:55:00;3313;16.3;45
29.06.2016;13:05:00;4142;16.9;46
29.06.2016;13:15:00;4161;17.6;47
29.06.2016;13:25:00;5642;18.5;44
29.06.2016;13:35:00;7075;19.7;47
29.06.2016;13:45:00;3943;20.6;44
29.06.2016;13:55:00;4236;21.2;45
29.06.2016;14:05:00;3144;22.1;44
29.06.2016;14:15:00;3092;22.6;43
29.06.2016;14:25:00;3711;23.2;45
29.06.2016;14:35:00;2645;23.7;45
29.06.2016;14:45:00;2890;24.2;46
29.06.2016;14:55:00;3937;24.8;46
29.06.2016;15:05:00;2271;25.3;45
29.06.2016;15:15:00;2263;25.7;45
29.06.2016;15:25:00;2414;26.0;44
29.06.2016;15:35:00;2738;26.4;44
29.06.2016;15:45:00;2967;26.9;44
29.06.2016;15:55:00;4971;27.6;45
29.06.2016;16:05:00;6063;28.6;47
29.06.2016;16:15:00;3594;29.2;43
29.06.2016;16:25:00;5501;30.0;45
29.06.2016;16:35:00;5175;30.8;48
29.06.2016;16:45:00;5250;31.7;44
29.06.2016;16:55:00;4549;32.5;45
29.06.2016;17:05:00;1645;33.0;46
29.06.2016;17:15:00;4095;33.4;45
29.06.2016;17:25:00;4007;34.1;47
29.06.2016;17:35:00;3567;34.7;47
29.06.2016;17:45:00;2396;35.2;47
29.06.2016;17:55:00;3552;35.7;46
29.06.2016;18:05:00;2832;36.2;46
29.06.2016;18:15:00;2425;36.6;45
29.06.2016;18:25:00;2523;37.0;45
29.06.2016;18:35:00;2055;37.4;44
29.06.2016;18:45:00;1693;37.7;43
29.06.2016;18:55:00;1568;38.0;43
29.06.2016;19:05:00;1425;38.2;42
29.06.2016;19:15:00;1343;38.4;41
29.06.2016;19:25:00;1187;38.6;41
29.06.2016;19:35:00;983;38.8;40
29.06.2016;19:45:00;925;38.9;40
29.06.2016;19:55:00;777;39.1;39
29.06.2016;20:05:00;675;39.2;39
29.06.2016;20:15:00;593;39.3;38
29.06.2016;20:25:00;474;39.4;38
29.06.2016;20:35:00;408;39.5;38
29.06.2016;20:45:00;340;39.5;38
29.06.2016;20:55:00;283;39.6;38
29.06.2016;21:05:00;233;39.6;37
29.06.2016;21:15:00;125;39.6;37
29.06.2016;21:25:00;95;39.6;37
29.06.2016;22:00:00;0;39.6;0
30.06.2016;06:10:00;58;0;23
30.06.2016;06:20:00;180;0;30
30.06.2016;06:30:00;224;0;30
30.06.2016;06:40:00;230;0.1;31
30.06.2016;06:50:00;286;0.1;31
30.06.2016;07:00:00;280;0.1;32
30.06.2016;07:10:00;450;0.2;32
30.06.2016;07:20:00;580;0.3;32
30.06.2016;07:30:00;578;0.4;33
30.06.2016;07:40:00;687;0.5;33
30.06.2016;07:50:00;596;0.6;33
30.06.2016;08:00:00;538;0.7;33
30.06.2016;08:10:00;415;0.8;33
30.06.2016;08:20:00;462;0.8;34
30.06.2016;08:30:00;821;0.9;34
30.06.2016;08:40:00;257;1.0;34
30.06.2016;08:50:00;2310;1.4;34
30.06.2016;09:00:00;648;1.5;34
30.06.2016;09:10:00;253;1.6;34
30.06.2016;09:20:00;378;1.6;34
30.06.2016;09:30:00;730;1.7;35
30.06.2016;09:40:00;1172;1.9;35
30.06.2016;09:50:00;1394;2.1;35
30.06.2016;10:00:00;682;2.3;35
30.06.2016;10:10:00;654;2.4;35
30.06.2016;10:20:00;429;2.5;35
30.06.2016;10:30:00;1197;2.7;35
30.06.2016;10:40:00;1354;2.9;35
30.06.2016;10:50:00;2483;3.2;36
30.06.2016;11                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                8;46
05.07.2016;13:00:00;7313;23.0;44
05.07.2016;13:10:00;6634;24.1;48
