Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
05.07.2016;13:20:00;7268;25.3;45
05.07.2016;13:30:00;6231;26.3;46
05.07.2016;13:40:00;6339;27.1;46
05.07.2016;13:50:00;6451;28.3;44
05.07.2016;14:00:00;7408;29.4;47
05.07.2016;14:10:00;6291;30.5;45
05.07.2016;14:20:00;5462;31.5;44
05.07.2016;14:30:00;5459;32.4;46
05.07.2016;14:40:00;4289;33.3;43
05.07.2016;14:50:00;5269;34.2;46
05.07.2016;15:00:00;5994;35.1;44
05.07.2016;15:10:00;6271;36.1;47
05.07.2016;15:20:00;5804;37.1;44
05.07.2016;15:30:00;6382;38.0;47
05.07.2016;15:40:00;5558;39.0;45
05.07.2016;15:50:00;5505;39.9;48
05.07.2016;16:00:00;5825;40.8;44
05.07.2016;16:10:00;4955;41.7;48
05.07.2016;16:20:00;4724;42.6;44
05.07.2016;16:30:00;5145;43.3;45
05.07.2016;16:40:00;4712;44.1;46
05.07.2016;16:50:00;5218;45.0;46
05.07.2016;17:00:00;4380;45.8;48
05.07.2016;17:10:00;4407;46.5;44
05.07.2016;17:20:00;4002;47.2;46
05.07.2016;17:30:00;2474;47.7;46
05.07.2016;17:40:00;3464;48.2;47
05.07.2016;17:50:00;3284;48.7;47
05.07.2016;18:00:00;1585;49.0;45
05.07.2016;18:10:00;2324;49.4;45
05.07.2016;18:20:00;1949;49.7;44
05.07.2016;18:30:00;1870;50.0;44
05.07.2016;18:40:00;1518;50.3;43
05.07.2016;18:50:00;1283;50.5;42
05.07.2016;19:00:00;1209;50.7;42
05.07.2016;19:10:00;1183;50.9;41
05.07.2016;19:20:00;790;51.1;40
05.07.2016;19:30:00;1469;51.3;40
05.07.2016;19:40:00;1378;51.5;40
05.07.2016;19:50:00;770;51.7;39
05.07.2016;20:00:00;688;51.8;39
05.07.2016;20:10:00;502;51.9;39
05.07.2016;20:20:00;711;52.0;38
05.07.2016;20:30:00;546;52.1;38
05.07.2016;20:40:00;433;52.1;38
05.07.2016;20:50:00;324;52.2;38
05.07.2016;21:00:00;249;52.2;38
05.07.2016;21:10:00;165;52.3;38
05.07.2016;21:20:00;117;52.3;37
05.07.2016;21:30:00;0;52.3;7
05.07.2016;22:00:00;0;52.3;0
06.07.2016;05:45:00;52;0;19
06.07.2016;05:55:00;152;0;30
06.07.2016;06:05:00;188;0;31
06.07.2016;06:15:00;222;0;31
06.07.2016;06:25:00;308;0.1;32
06.07.2016;06:35:00;494;0.2;32
06.07.2016;06:45:00;305;0.2;32
06.07.2016;06:55:00;769;0.3;33
06.07.2016;07:05:00;595;0.4;33
06.07.2016;07:15:00;715;0.5;33
06.07.2016;07:25:00;900;0.7;33
06.07.2016;07:35:00;1069;0.8;34
06.07.2016;07:45:00;1197;1.0;34
06.07.2016;07:55:00;795;1.2;34
06.07.2016;08:05:00;1047;1.3;34
06.07.2016;08:15:00;760;1.5;34
06.07.2016;08:25:00;950;1.6;34
06.07.2016;08:35:00;1519;1.9;35
06.07.2016;08:45:00;1231;2.1;35
06.07.2016;08:55:00;1589;2.3;35
06.07.2016;09:05:00;1960;2.7;36
06.07.2016;09:15:00;2190;3.1;37
06.07.2016;09:25:00;3355;3.5;38
06.07.2016;09:35:00;3424;4.0;38
06.07.2016;09:45:00;3055;4.5;40
06.07.2016;09:55:00;4317;5.2;41
06.07.2016;10:05:00;5051;6.1;44
06.07.2016;10:15:00;5454;6.9;46
06.07.2016;10:25:00;5283;7.8;47
06.07.2016;10:35:00;4372;8.6;48
06.07.2016;10:45:00;4056;9.3;47
06.07.2016;10:55:00;2774;10.0;43
06.07.2016;11:05:00;6980;11.0;46
06.07.2016;11:15:00;2716;11.8;42
06.07.2016;11:25:00;7271;12.6;46
06.07.2016;11:35:00;2452;13.3;46
06.07.2016;11:45:00;2399;13.7;45
06.07.2016;11:55:00;2675;14.2;45
06.07.2016;12:05:00;7720;15.2;47
06.07.2016;12:15:00;4328;16.2;44
06.07.2016;12:25:00;1486;16.5;43
06.07.2016;12:35:00;6648;17.7;47
06.07.2016;12:45:00;6836;18.7;46
06.07.2016;12:55:00;3040;19.5;43
06.07.2016;13:05:00;3879;20.2;43
06.07.2016;13:15:00;5010;21.0;46
06.07.2016;13:25:00;7128;22.1;44
06.07.2016;13:35:00;6774;23.3;47
06.07.2016;13:45:00;7023;24.4;45
06.07.2016;13:55:00;7264;25.5;46
06.07.2016;14:05:00;5723;26.4;45
06.07.2016;14:15:00;3774;27.2;44
06.07.2016;14:25:00;6467;28.3;47
06.07.2016;14:35:00;6667;29.3;45
06.07.2016;14:45:00;4167;29.8;45
06.07.2016;14:55:00;5983;30.9;44
06.07.2016;15:05:00;6331;32.0;48
06.07.2016;15:15:00;6248;32.9;45
06.07.2016;15:25:00;5344;33.8;48
06.07.2016;15:35:00;5765;34.7;45
06.07.2016;15:45:00;5737;35.6;47
06.07.2016;15:55:00;5268;36.5;45
06.07.2016;16:05:00;3769;37.2;47
06.07.2016;16:15:00;5023;38.0;46
06.07.2016;16:25:00;5207;38.9;45
06.07.2016;16:35:00;5280;39.7;48
06.07.2016;16:45:00;4110;40.5;44
06.07.2016;16:55:00;4028;41.2;46
06.07.2016;17:05:00;4385;41.9;47
06.07.2016;17:15:00;3448;42.4;47
06.07.2016;17:25:00;2518;42.9;47
06.07.2016;17:35:00;3699;43.5;47
06.07.2016;17:45:00;3183;44.1;48
06.07.2016;17:55:00;2971;44.5;47
06.07.2016;18:05:00;2100;45.0;46
06.07.2016;18:15:00;3047;45.4;47
06.07.2016;18:25:00;2565;45.9;46
06.07.2016;18:35:00;2550;46.3;46
06.07.2016;18:45:00;2413;46.7;45
06.07.2016;18:55:00;1870;47.1;45
06.07.2016;19:05:00;1813;47.4;44
06.07.2016;19:15:00;1365;47.6;43
06.07.2016;19:25:00;1373;47.8;42
06.07.2016;19:35:00;1154;48.0;42
06.07.2016;19:45:00;872;48.2;41
06.07.2016;19:55:00;776;48.3;40
06.07.2016;20:05:00;887;48.5;40
06.07.2016;20:15:00;728;48.6;39
06.07.2016;20:25:00;546;48.7;39
06.07.2016;20:35:00;380;48.7;39
06.07.2016;20:45:00;233;48.8;39
06.07.2016;20:55:00;217;48.8;38
06.07.2016;21:05:00;179;48.9;38
06.07.2016;21:15:00;137;48.9;38
06.07.2016;21:25:00;103;48.9;38
06.07.2016;21:35:00;0;48.9;0
06.07.2016;22:00:00;0;48.9;0
07.07.2016;05:45:00;0;0;16
07.07.2016;05:55:00;141;0;30
07.07.2016;06:05:00;168;0;31
07.07.2016;06:15:00;214;0;31
07.07.2016;06:25:00;254;0.1;32
07.07.2016;06:35:00;295;0.1;32
07.07.2016;06:45:00;327;0.2;32
07.07.2016;06:55:00;356;0.2;32
07.07.2016;07:05:00;386;0.3;33
07.07.2016;07:15:00;439;0.4;33
07.07.2016;07:25:00;493;0.4;33
07.07.2016;07:35:00;544;0.5;33
07.07.2016;07:45:00;590;0.6;33
07.07.2016;07:55:00;625;0.7;34
07.07.2016;08:05:00;651;0.8;34
07.07.2016;08:15:00;664;0.9;34
07.07.2016;08:25:00;1214;1.1;34
07.07.2016;08:35:00;1524;1.3;34
07.07.2016;08:45:00;2156;1.6;35
07.07.2016;08:55:00;2929;2.1;36
07.07.2016;09:05:00;3303;2.6;38
07.07.2016;09:15:00;3641;3.2;39
07.07.2016;09:25:00;3961;3.9;40
07.07.2016;09:35:00;4320;4.6;42
07.07.2016;09:45:00;4594;5.3;43
07.07.2016;09:55:00;4728;6.1;45
07.07.2016;10:05:00;4931;6.9;46
07.07.2016;10:15:00;5055;7.7;47
07.07.2016;10:25:00;5208;8.6;48
07.07.2016;10:35:00;5381;9.4;44
07.07.2016;10:45:00;5634;10.4;46
07.07.2016;10:55:00;5815;11.3;47
07.07.2016;11:05:00;6030;12.3;45
07.07.2016;11:15:00;6189;13.3;46
07.07.2016;11:25:00;6235;14.3;46
07.07.2016;11:35:00;6325;15.4;45
07.07.2016;11:45:00;6347;16.4;47
07.07.2016;11:55:00;6332;17.5;44
07.07.2016;12:05:00;6322;18.5;47
07.07.2016;12:15:00;6239;19.5;44
07.07.2016;12:25:00;6355;20.6;48
07.07.2016;12:35:00;6344;21.6;45
07.07.2016;12:45:00;6488;22.7;46
07.07.2016;12:55:00;6445;23.8;47
07.07.2016;13:05:00;6611;24.8;44
07.07.2016;13:15:00;6501;25.9;47
07.07.2016;13:25:00;6546;27.0;44
07.07.2016;13:35:00;6639;28.1;47
07.07.2016;13:45:00;6401;29.2;46
07.07.2016;13:55:00;6507;30.2;44
07.07.2016;14:05:00;6455;31.3;48
07.07.2016;14:15:00;6337;32.4;44
07.07.2016;14:25:00;6136;33.4;46
07.07.2016;14:35:00;6038;34.4;46
07.07.2016;14:45:00;5898;35.4;44
07.07.2016;14:55:00;5830;36.3;47
07.07.2016;15:05:00;5765;37.3;44
07.07.2016;15:15:00;5697;38.2;47
07.07.2016;15:25:00;5619;39.2;44
07.07.2016;15:35:00;5534;40.1;48
07.07.2016;15:45:00;5459;41.0;44
07.07.2016;15:55:00;5379;41.9;48
07.07.2016;16:05:00;5300;42.8;44
07.07.2016;16:15:00;5178;43.6;46
07.07.2016;16:25:00;4995;44.4;47
07.07.2016;16:35:00;4907;45.2;45
07.07.2016;16:45:00;4815;46.0;48
07.07.2016;16:55:00;4500;46.8;45
07.07.2016;17:05:00;4224;47.5;45
07.07.2016;17:15:00;3964;48.2;47
07.07.2016;17:25:00;3759;48.8;48
07.07.2016;17:35:00;3525;49.4;48
07.07.2016;17:45:00;3383;50.0;48
07.07.2016;17:55:00;3145;50.5;48
07.07.2016;18:05:00;2909;51.0;48
07.07.2016;18:15:00;2735;51.5;47
07.07.2016;18:25:00;2650;51.9;47
07.07.2016;18:35:00;2398;52.3;46
07.07.2016;18:45:00;2222;52.7;46
07.07.2016;18:55:00;1979;53.0;45
07.07.2016;19:05:00;1420;53.2;44
07.07.2016;19:15:00;1549;53.5;43
07.07.2016;19:25:00;1328;53.7;43
07.07.2016;19:35:00;933;53.9;42
07.07.2016;19:45:00;666;54.0;41
07.07.2016;19:55:00;544;54.1;40
07.07.2016;20:05:00;490;54.2;40
07.07.2016;20:15:00;443;54.2;39
07.07.2016;20:25:00;438;54.3;39
07.07.2016;20:35:00;417;54.4;39
07.07.2016;20:45:00;301;54.4;39
07.07.2016;20:55:00;249;54.5;38
07.07.2016;21:05:00;207;54.5;38
07.07.2016;21:15:00;135;54.6;38
07.07.2016;21:25:00;116;54.6;38
07.07.2016;22:00:00;0;54.6;0
08.07.2016;05:40:00;0;0;3
08.07.2016;05:50:00;146;0;30
08.07.2016;06:00:00;191;0;31
08.07.2016;06:10:00;235;0;31
08.07.2016;06:20:00;242;0.1;32
08.07.2016;06:30:00;272;0.1;32
08.07.2016;06:40:00;395;0.2;32
08.07.2016;06:50:00;376;0.2;33
08.07.2016;07:00:00;490;0.3;33
08.07.2016;07:10:00;664;0.4;33
08.07.2016;07:20:00;833;0.6;33
08.07.2016;07:30:00;963;0.7;33
08.07.2016;07:40:00;1032;0.9;34
08.07.2016;07:50:00;1080;1.0;34
08.07.2016;08:00:00;1121;1.2;34
08.07.2016;08:10:00;1211;1.4;34
08.07.2016;08:20:00;1423;1.6;34
08.07.2016;08:30:00;1624;1.9;35
08.07.2016;08:40:00;1831;2.2;35
08.07.2016;08:50:00;1505;2.5;36
08.07.2016;09:00:00;1341;2.7;36
08.07.2016;09:10:00;4004;3.3;38
08.07.2016;09:20:00;2882;3.9;40
08.07.2016;09:30:00;2473;4.3;40
08.07.2016;09:40:00;1929;4.7;39
08.07.2016;09:50:00;4094;5.2;40
08.07.2016;10:00:00;3761;5.9;42
08.07.2016;10:10:00;5194;6.6;44
08.07.2016;10:20:00;3671;7.5;45
08.07.2016;10:30:00;5038;8.4;47
08.07.2016;10:40:00;3149;9.2;43
08.07.2016;10:50:00;3273;9.7;43
08.07.2016;11:00:00;6029;10.6;46
08.07.2016;11:10:00;3631;11.2;46
08.07.2016;11:20:00;6308;12.1;48
08.07.2016;11:30:00;6131;13.1;45
08.07.2016;11:40:00;6182;14.1;47
08.07.2016;11:50:00;6103;15.1;45
08.07.2016;12:00:00;6212;16.1;46
08.07.2016;12:10:00;5995;17.1;46
08.07.2016;12:20:00;6253;18.2;45
08.07.2016;12:30:00;6364;19.2;47
08.07.2016;12:40:00;6308;20.3;44
08.07.2016;12:50:00;6354;21.3;47
08.07.2016;13:00:00;6410;22.4;44
08.07.2016;13:10:00;6419;23.4;48
08.07.2016;13:20:00;6315;24.5;45
08.07.2016;13:30:00;6314;25.5;46
08.07.2016;13:40:00;6357;26.6;46
08.07.2016;13:50:00;6268;27.6;44
08.07.2016;14:00:00;6158;28.6;48
08.07.2016;14:10:00;6154;29.6;44
08.07.2016;14:20:00;6259;30.7;47
08.07.2016;14:30:00;5694;31.6;45
08.07.2016;14:40:00;6290;32.6;47
08.07.2016;14:50:00;6188;33.6;45
08.07.2016;15:00:00;3944;34.4;48
08.07.2016;15:10:00;6095;35.4;44
08.07.2016;15:20:00;4808;36.2;47
08.07.2016;15:30:00;4965;37.0;48
08.07.2016;15:40:00;3697;37.5;43
08.07.2016;15:50:00;3834;38.3;47
08.07.2016;16:00:00;2918;38.8;47
08.07.2016;16:10:00;3255;39.3;47
08.07.2016;16:20:00;2313;39.7;46
08.07.2016;16:30:00;2534;40.1;45
08.07.2016;16:40:00;4060;40.8;47
08.07.2016;16:50:00;2581;41.3;46
08.07.2016;17:00:00;2447;41.7;46
08.07.2016;17:10:00;1743;41.9;44
08.07.2016;17:20:00;2232;42.3;44
08.07.2016;17:30:00;3020;42.7;45
08.07.2016;17:40:00;2196;43.1;44
08.07.2016;17:50:00;2534;43.5;44
08.07.2016;18:00:00;2407;43.9;44
08.07.2016;18:10:00;2190;44.3;44
08.07.2016;18:20:00;2024;44.6;43
08.07.2016;18:30:00;1804;44.9;43
08.07.2016;18:40:00;1625;45.2;42
08.07.2016;18:50:00;1279;45.5;42
08.07.2016;19:00:00;1867;45.7;41
08.07.2016;19:10:00;1051;45.9;41
08.07.2016;19:20:00;598;46.0;40
08.07.2016;19:30:00;847;46.2;39
08.07.2016;19:40:00;818;46.3;39
08.07.2016;19:50:00;495;46.4;39
08.07.2016;20:00:00;613;46.5;39
08.07.2016;20:10:00;433;46.6;38
08.07.2016;20:20:00;413;46.6;38
08.07.2016;20:30:00;488;46.7;38
08.07.2016;20:40:00;267;46.8;38
08.07.2016;20:50:00;184;46.8;38
08.07.2016;21:00:00;138;46.8;38
08.07.2016;21:10:00;74;46.9;37
08.07.2016;21:20:00;0;46.9;27
08.07.2016;21:30:00;0;46.9;0
08.07.2016;22:00:00;0;46.9;0
09.07.2016;05:55:00;0;0;2
09.07.2016;06:05:00;142;0;30
09.07.2016;06:15:00;227;0;31
09.07.2016;06:25:00;452;0.1;32
09.07.2016;06:35:00;392;0.1;32
09.07.2016;06:45:00;575;0.2;33
09.07.2016;06:55:00;676;0.3;33
09.07.2016;07:05:00;589;0.5;33
09.07.2016;07:15:00;774;0.6;33
09.07.2016;07:25:00;1233;0.8;34
09.07.2016;07:35:00;987;0.9;34
09.07.2016;07:45:00;1023;1.1;34
09.07.2016;07:55:00;1150;1.3;34
09.07.2016;08:05:00;799;1.4;35
09.07.2016;08:15:00;970;1.6;35
09.07.2016;08:25:00;1131;1.7;35
09.07.2016;08:35:00;1703;2.0;35
09.07.2016;08:45:00;1984;2.3;36
09.07.2016;08:55:00;1839;2.6;36
09.07.2016;09:05:00;2301;3.0;37
09.07.2016;09:15:00;2216;3.3;38
09.07.2016;09:25:00;2606;3.8;38
09.07.2016;09:35:00;2610;4.2;39
09.07.2016;09:45:00;2978;4.7;40
09.07.2016;09:55:00;3785;5.3;41
09.07.2016;10:05:00;4534;6.1;43
09.07.2016;10:15:00;4262;6.8;44
09.07.2016;10:25:00;4248;7.5;45
09.07.2016;10:35:00;5483;8.3;47
09.07.2016;10:45:00;6702;9.4;45
09.07.2016;10:55:00;5723;10.3;45
09.07.2016;11:05:00;5959;11.3;46
09.07.2016;11:15:00;5228;12.2;44
09.07.2016;11:25:00;5151;13.2;48
09.07.2016;11:35:00;4682;14.0;44
09.07.2016;11:45:00;5160;14.8;46
09.07.2016;11:55:00;5252;15.7;48
09.07.2016;12:05:00;5516;16.6;45
09.07.2016;12:15:00;5102;17.4;48
09.07.2016;12:25:00;6658;18.5;44
09.07.2016;12:35:00;5869;19.3;47
09.07.2016;12:45:00;6297;20.2;46
09.07.2016;12:55:00;5423;21.2;46
09.07.2016;13:05:00;6531;22.3;45
09.07.2016;13:15:00;5442;23.2;46
09.07.2016;13:25:00;5590;24.2;44
09.07.2016;13:35:00;5548;25.1;47
09.07.2016;13:45:00;5627;26.1;44
09.07.2016;13:55:00;7422;27.2;47
09.07.2016;14:05:00;8551;28.5;47
09.07.2016;14:15:00;7566;29.6;45
09.07.2016;14:25:00;5522;30.6;44
09.07.2016;14:35:00;6381;31.9;45
09.07.2016;14:45:00;2800;32.7;47
09.07.2016;14:55:00;8393;33.9;46
09.07.2016;15:05:00;7052;35.1;46
09.07.2016;15:15:00;8190;36.5;46
09.07.2016;15:25:00;8336;37.9;47
09.07.2016;15:35:00;7472;39.1;45
09.07.2016;15:45:00;5551;40.1;44
09.07.2016;15:55:00;7213;41.3;44
09.07.2016;16:05:00;7042;42.5;48
09.07.2016;16:15:00;6792;43.6;45
09.07.2016;16:25:00;6699;44.7;44
09.07.2016;16:35:00;6449;45.8;47
09.07.2016;16:45:00;6414;46.9;45
09.07.2016;16:55:00;5926;47.9;46
09.07.2016;17:05:00;5418;48.8;46
09.07.2016;17:15:00;5143;49.6;46
09.07.2016;17:25:00;4896;50.5;45
09.07.2016;17:35:00;4790;51.3;48
09.07.2016;17:45:00;4491;52.0;44
09.07.2016;17:55:00;4236;52.7;46
09.07.2016;18:05:00;4007;53.4;48
09.07.2016;18:15:00;3890;54.0;48
09.07.2016;18:25:00;3702;54.6;44
09.07.2016;18:35:00;3418;55.2;46
09.07.2016;18:45:00;2726;55.7;46
09.07.2016;18:55:00;2580;56.1;46
09.07.2016;19:05:00;2490;56.5;46
09.07.2016;19:15:00;2108;56.9;45
09.07.2016;19:25:00;1782;57.2;44
09.07.2016;19:35:00;1482;57.4;44
09.07.2016;19:45:00;1172;57.6;43
09.07.2016;19:55:00;793;57.8;42
09.07.2016;20:05:00;763;57.9;41
09.07.2016;20:15:00;624;58.0;41
09.07.2016;20:25:00;447;58.1;40
09.07.2016;20:35:00;309;58.2;40
09.07.2016;20:45:00;232;58.2;40
09.07.2016;20:55:00;193;58.2;39
09.07.2016;21:05:00;160;58.3;39
09.07.2016;21:15:00;126;58.3;39
09.07.2016;21:25:00;99;58.3;39
09.07.2016;22:00:00;0;58.3;0
10.07.2016;05:45:00;0;0;0
10.07.2016;05:55:00;125;0;30
10.07.2016;06:05:00;164;0;31
10.07.2016;06:15:00;204;0;32
10.07.2016;06:25:00;234;0.1;32
10.07.2016;06:35:00;266;0.1;32
10.07.2016;06:45:00;295;0.1;33
10.07.2016;06:55:00;323;0.2;33
10.07.2016;07:05:00;347;0.3;33
10.07.2016;07:15:00;388;0.3;33
10.07.2016;07:25:00;427;0.4;34
10.07.2016;07:35:00;460;0.5;34
10.07.2016;07:45:00;478;0.5;34
10.07.2016;07:55:00;492;0.6;34
10.07.2016;08:05:00;513;0.7;34
10.07.2016;08:15:00;538;0.8;34
10.07.2016;08:25:00;965;0.9;35
10.07.2016;08:35:00;1387;1.1;35
10.07.2016;08:45:00;1952;1.4;35
10.07.2016;08:55:00;2748;1.8;36
10.07.2016;09:05:00;3196;2.3;38
10.07.2016;09:15:00;3492;2.9;39
10.07.2016;09:25:00;3910;3.5;41
10.07.2016;09:35:00;4207;4.2;42
10.07.2016;09:45:00;4652;5.0;44
10.07.2016;09:55:00;4927;5.8;45
10.07.2016;10:05:00;5171;6.6;47
10.07.2016;10:15:00;5372;7.5;48
10.07.2016;10:25:00;5581;8.4;44
10.07.2016;10:35:00;5779;9.3;47
10.07.2016;10:45:00;5987;10.3;44
10.07.2016;10:55:00;6200;11.3;47
10.07.2016;11:05:00;6300;12.4;44
10.07.2016;11:15:00;6487;13.4;47
10.07.2016;11:25:00;6653;14.5;45
10.07.2016;11:35:00;6687;15.6;45
10.07.2016;11:45:00;6853;16.7;47
10.07.2016;11:55:00;6958;17.9;44
10.07.2016;12:05:00;7069;19.0;47
10.07.2016;12:15:00;7157;20.2;46
10.07.2016;12:25:00;7226;21.4;44
10.07.2016;12:35:00;7334;22.6;47
10.07.2016;12:45:00;7423;23.8;45
10.07.2016;12:55:00;7477;25.1;44
10.07.2016;13:05:00;7484;26.3;47
10.07.2016;13:15:00;7447;27.5;47
10.07.2016;13:25:00;7593;28.8;44
10.07.2016;13:35:00;7528;30.0;45
10.07.2016;13:45:00;7545;31.3;47
10.07.2016;13:55:00;7489;32.5;45
10.07.2016;14:05:00;7510;33.8;45
10.07.2016;14:15:00;7499;35.0;47
10.07.2016;14:25:00;7504;36.2;45
10.07.2016;14:35:00;7414;37.5;45
10.07.2016;14:45:00;7479;38.7;47
10.07.2016;14:55:00;7362;39.9;44
10.07.2016;15:05:00;7152;41.1;45
10.07.2016;15:15:00;7122;42.3;47
10.07.2016;15:25:00;7095;43.4;44
10.07.2016;15:35:00;7064;44.6;46
10.07.2016;15:45:00;6928;45.8;46
10.07.2016;15:55:00;6917;46.9;44
10.07.2016;16:05:00;6722;48.0;47
10.07.2016;16:15:00;6584;49.1;46
10.07.2016;16:25:00;6510;50.2;44
10.07.2016;16:35:00;6358;51.2;47
10.07.2016;16:45:00;6114;52.3;46
10.07.2016;16:55:00;5673;53.2;45
10.07.2016;17:05:00;5230;54.1;46
10.07.2016;17:15:00;4817;54.9;46
10.07.2016;17:25:00;4682;55.7;45
10.07.2016;17:35:00;4571;56.4;48
10.07.2016;17:45:00;4244;57.2;44
10.07.2016;17:55:00;4006;57.8;46
10.07.2016;18:05:00;3808;58.5;47
10.07.2016;18:15:00;3662;59.1;48
10.07.2016;18:25:00;3385;59.7;49
10.07.2016;18:35:00;3123;60.2;49
10.07.2016;18:45:00;2845;60.7;48
10.07.2016;18:55:00;2265;61.1;47
10.07.2016;19:05:00;1530;61.3;46
10.07.2016;19:15:00;1177;61.6;45
10.07.2016;19:25:00;1302;61.8;44
10.07.2016;19:35:00;1248;62.0;43
10.07.2016;19:45:00;1005;62.1;42
10.07.2016;19:55:00;804;62.3;42
10.07.2016;20:05:00;650;62.4;41
10.07.2016;20:15:00;795;62.5;41
10.07.2016;20:25:00;653;62.6;40
10.07.2016;20:35:00;453;62.7;40
10.07.2016;20:45:00;290;62.8;40
10.07.2016;20:55:00;201;62.8;39
10.07.2016;21:05:00;174;62.8;39
10.07.2016;21:15:00;114;62.9;39
10.07.2016;21:25:00;0;62.9;0
10.07.2016;22:00:00;0;62.9;0
11.07.2016;05:45:00;0;0;9
11.07.2016;05:55:00;135;0;31
11.07.2016;06:05:00;187;0;31
11.07.2016;06:15:00;234;0;32
11.07.2016;06:25:00;298;0.1;33
11.07.2016;06:35:00;342;0.1;33
11.07.2016;06:45:00;376;0.2;33
11.07.2016;06:55:00;424;0.3;33
11.07.2016;07:05:00;473;0.3;34
11.07.2016;07:15:00;590;0.4;34
11.07.2016;07:25:00;646;0.5;34
11.07.2016;07:35:00;597;0.6;34
11.07.2016;07:45:00;694;0.7;35
11.07.2016;07:55:00;750;0.9;35
11.07.2016;08:05:00;735;1.0;35
11.07.2016;08:15:00;775;1.1;35
11.07.2016;08:25:00;902;1.2;35
11.07.2016;08:35:00;1444;1.5;35
11.07.2016;08:45:00;1634;1.7;36
11.07.2016;08:55:00;1881;2.0;36
11.07.2016;09:05:00;3007;2.5;38
11.07.2016;09:15:00;3288;3.0;39
11.07.2016;09:25:00;3280;3.5;40
11.07.2016;09:35:00;3346;4.0;40
11.07.2016;09:45:00;3875;4.5;41
11.07.2016;09:55:00;3072;4.9;41
11.07.2016;10:05:00;4848;5.7;44
11.07.2016;10:15:00;4776;6.5;46
11.07.2016;10:25:00;4668;7.3;47
11.07.2016;10:35:00;5753;8.2;48
11.07.2016;10:45:00;5794;9.1;45
11.07.2016;10:55:00;6226;10.1;47
11.07.2016;11:05:00;4793;11.1;44
11.07.2016;11:15:00;5710;12.0;47
11.07.2016;11:25:00;6479;13.0;44
11.07.2016;11:35:00;5981;14.0;48
11.07.2016;11:45:00;6953;15.1;45
11.07.2016;11:55:00;5455;16.1;45
11.07.2016;12:05:00;5377;16.9;45
11.07.2016;12:15:00;4781;17.8;48
11.07.2016;12:25:00;5796;18.8;45
11.07.2016;12:35:00;6117;19.7;48
11.07.2016;12:45:00;4784;20.6;43
11.07.2016;12:55:00;4078;21.4;46
11.07.2016;13:05:00;5496;22.2;48
11.07.2016;13:15:00;5285;23.1;44
11.07.2016;13:25:00;3690;23.7;46
11.07.2016;13:35:00;4487;24.4;47
11.07.2016;13:45:00;6024;25.4;44
11.07.2016;13:55:00;4953;26.2;46
11.07.2016;14:05:00;6408;27.3;44
11.07.2016;14:15:00;5381;28.1;47
11.07.2016;14:25:00;3777;28.9;44
11.07.2016;14:35:00;3451;29.4;45
11.07.2016;14:45:00;3358;30.0;46
11.07.2016;14:55:00;3258;30.5;47
11.07.2016;15:05:00;2936;31.0;47
11.07.2016;15:15:00;2221;31.5;46
11.07.2016;15:25:00;2533;31.8;46
11.07.2016;15:35:00;1887;32.2;45
11.07.2016;15:45:00;1109;32.4;43
11.07.2016;15:55:00;830;32.5;42
11.07.2016;16:05:00;985;32.7;42
11.07.2016;16:15:00;942;32.8;41
11.07.2016;16:25:00;1167;33.0;41
11.07.2016;16:35:00;2001;33.3;41
11.07.2016;16:45:00;3560;33.8;42
11.07.2016;16:55:00;1747;34.1;42
11.07.2016;17:05:00;1262;34.3;42
11.07.2016;17:15:00;2630;34.7;43
11.07.2016;17:25:00;1546;35.0;42
11.07.2016;17:35:00;794;35.2;41
11.07.2016;17:45:00;930;35.3;40
11.07.2016;17:55:00;1366;35.5;40
11.07.2016;18:05:00;1278;35.7;40
11.07.2016;18:15:00;2343;36.1;40
11.07.2016;18:25:00;1617;36.3;41
11.07.2016;18:35:00;967;36.6;40
11.07.2016;18:45:00;435;36.6;39
11.07.2016;18:55:00;529;36.7;39
11.07.2016;19:05:00;574;36.8;39
11.07.2016;19:15:00;1192;37.0;39
11.07.2016;19:25:00;744;37.1;39
11.07.2016;19:35:00;729;37.2;39
11.07.2016;19:45:00;933;37.4;38
11.07.2016;19:55:00;797;37.5;38
11.07.2016;20:05:00;789;37.7;38
11.07.2016;20:15:00;635;37.8;38
11.07.2016;20:25:00;365;37.8;38
11.07.2016;20:35:00;355;37.9;38
11.07.2016;20:45:00;250;37.9;38
11.07.2016;20:55:00;226;38.0;38
11.07.2016;21:05:00;158;38.0;38
11.07.2016;21:15:00;108;38.0;38
11.07.2016;21:25:00;0;38.0;0
11.07.2016;22:00:00;0;38.0;0
12.07.2016;06:05:00;0;0;17
12.07.2016;06:15:00;152;0;31
12.07.2016;06:25:00;153;0;32
12.07.2016;06:35:00;153;0;32
12.07.2016;06:45:00;158;0;33
12.07.2016;06:55:00;181;0.1;33
12.07.2016;07:05:00;207;0.1;33
12.07.2016;07:15:00;223;0.1;33
12.07.2016;07:25:00;249;0.2;34
12.07.2016;07:35:00;211;0.2;34
12.07.2016;07:45:00;362;0.3;34
12.07.2016;07:55:00;723;0.4;34
12.07.2016;08:05:00;780;0.5;34
12.07.2016;08:15:00;902;0.6;35
12.07.2016;08:25:00;591;0.7;35
12.07.2016;08:35:00;1010;0.9;35
12.07.2016;08:45:00;813;1.1;35
12.07.2016;08:55:00;667;1.2;35
12.07.2016;09:05:00;659;1.3;35
12.07.2016;09:15:00;638;1.4;35
12.07.2016;09:25:00;1014;1.5;35
12.07.2016;09:35:00;1833;1.8;36
12.07.2016;09:45:00;3037;2.2;36
12.07.2016;09:55:00;2134;2.6;38
12.07.2016;10:05:00;1975;3.0;38
12.07.2016;10:15:00;2735;3.4;39
12.07.2016;10:25:00;3481;3.9;40
12.07.2016;10:35:00;4012;4.6;42
12.07.2016;10:45:00;2069;5.0;41
12.07.2016;10:55:00;1087;5.3;40
12.07.2016;11:05:00;1648;5.6;40
12.07.2016;11:15:00;1356;5.8;40
12.07.2016;11:25:00;907;6.0;39
12.07.2016;11:35:00;980;6.1;39
12.07.2016;11:45:00;1279;6.3;38
12.07.2016;11:55:00;646;6.5;38
12.07.2016;12:05:00;685;6.6;38
12.07.2016;12:15:00;685;6.7;37
12.07.2016;12:25:00;783;6.8;37
12.07.2016;12:35:00;990;7.0;37
12.07.2016;12:45:00;1114;7.2;37
12.07.2016;12:55:00;1167;7.3;37
12.07.2016;13:05:00;1594;7.6;38
12.07.2016;13:15:00;1612;7.8;38
12.07.2016;13:25:00;1640;8.1;38
12.07.2016;13:35:00;1627;8.4;38
12.07.2016;13:45:00;1348;8.6;38
12.07.2016;13:55:00;1276;8.8;38
12.07.2016;14:05:00;1328;9.0;38
12.07.2016;14:15:00;1209;9.3;38
12.07.2016;14:25:00;1410;9.5;38
12.07.2016;14:35:00;1558;9.7;38
12.07.2016;14:45:00;1716;10.0;38
12.07.2016;14:55:00;1716;10.3;39
12.07.2016;15:05:00;1467;10.5;39
12.07.2016;15:15:00;1481;10.8;39
12.07.2016;15:25:00;1061;11.0;38
12.07.2016;15:35:00;933;11.1;38
12.07.2016;15:45:00;1091;11.3;38
12.07.2016;15:55:00;1421;11.5;38
12.07.2016;16:05:00;1317;11.7;38
12.07.2016;16:15:00;1610;12.0;38
12.07.2016;16:25:00;807;12.2;38
12.07.2016;16:35:00;645;12.3;37
12.07.2016;16:45:00;471;12.3;37
12.07.2016;16:55:00;438;12.4;37
12.07.2016;17:05:00;500;12.5;37
12.07.2016;17:15:00;502;12.6;37
12.07.2016;17:25:00;544;12.7;37
12.07.2016;17:35:00;577;12.8;37
12.07.2016;17:45:00;638;12.9;37
12.07.2016;17:55:00;717;13.0;37
12.07.2016;18:05:00;711;13.1;37
12.07.2016;18:15:00;728;13.2;37
12.07.2016;18:25:00;631;13.3;37
12.07.2016;18:35:00;546;13.4;37
12.07.2016;18:45:00;764;13.5;37
12.07.2016;18:55:00;992;13.7;37
12.07.2016;19:05:00;666;13.8;37
12.07.2016;19:15:00;478;13.9;37
12.07.2016;19:25:00;394;14.0;37
12.07.2016;19:35:00;402;14.0;37
12.07.2016;19:45:00;453;14.1;37
12.07.2016;19:55:00;403;14.2;37
12.07.2016;20:05:00;289;14.2;37
12.07.2016;20:15:00;220;14.3;37
12.07.2016;20:25:00;260;14.3;37
12.07.2016;20:35:00;286;14.3;37
12.07.2016;20:45:00;175;14.4;36
12.07.2016;20:55:00;105;14.4;36
12.07.2016;22:00:00;0;14.4;0
13.07.2016;05:55:00;0;0;5
13.07.2016;06:05:00;163;0;30
13.07.2016;06:15:00;164;0;31
13.07.2016;06:25:00;224;0;31
13.07.2016;06:35:00;335;0.1;32
13.07.2016;06:45:00;445;0.1;32
13.07.2016;06:55:00;556;0.2;32
13.07.2016;07:05:00;559;0.3;33
13.07.2016;07:15:00;612;0.4;33
13.07.2016;07:25:00;602;0.5;33
13.07.2016;07:35:00;697;0.6;33
13.07.2016;07:45:00;908;0.8;34
13.07.2016;07:55:00;997;0.9;34
13.07.2016;08:05:00;1077;1.1;34
13.07.2016;08:15:00;1275;1.3;34
13.07.2016;08:25:00;1892;1.6;35
13.07.2016;08:35:00;1840;1.9;35
13.07.2016;08:45:00;1872;2.2;36
13.07.2016;08:55:00;2080;2.6;36
13.07.2016;09:05:00;2124;2.9;37
13.07.2016;09:15:00;2356;3.3;37
13.07.2016;09:25:00;1733;3.6;38
13.07.2016;09:35:00;1100;3.8;37
13.07.2016;09:45:00;1749;4.1;37
13.07.2016;09:55:00;2005;4.4;38
13.07.2016;10:05:00;1685;4.7;38
13.07.2016;10:15:00;1400;4.9;38
13.07.2016;10:25:00;1112;5.1;37
13.07.2016;10:35:00;1035;5.3;37
13.07.2016;10:45:00;994;5.4;37
13.07.2016;10:55:00;682;5.6;36
13.07.2016;11:05:00;657;5.7;36
13.07.2016;11:15:00;1215;5.9;36
13.07.2016;11:25:00;1426;6.1;36
13.07.2016;11:35:00;1212;6.3;37
13.07.2016;11:45:00;2274;6.6;37
13.07.2016;11:55:00;2549;7.1;38
13.07.2016;12:05:00;2734;7.5;39
13.07.2016;12:15:00;2391;7.9;39
13.07.2016;12:25:00;2497;8.3;40
13.07.2016;12:35:00;1287;8.6;39
13.07.2016;12:45:00;643;8.7;38
13.07.2016;12:55:00;1962;9.0;38
13.07.2016;13:05:00;1344;9.3;38
13.07.2016;13:15:00;1248;9.4;38
13.07.2016;13:25:00;2394;9.8;38
13.07.2016;13:35:00;2428;10.2;39
13.07.2016;13:45:00;2812;10.6;40
13.07.2016;13:55:00;3102;11.1;40
13.07.2016;14:05:00;4760;11.9;42
13.07.2016;14:15:00;1302;12.2;41
13.07.2016;14:25:00;838;12.3;40
13.07.2016;14:35:00;1867;12.6;40
13.07.2016;14:45:00;2442;13.0;40
13.07.2016;14:55:00;2498;13.4;41
13.07.2016;15:05:00;1659;13.7;40
13.07.2016;15:15:00;1200;13.9;39
13.07.2016;15:25:00;2078;14.2;39
13.07.2016;15:35:00;2276;14.6;40
13.07.2016;15:45:00;1781;14.9;40
13.07.2016;15:55:00;1221;15.1;39
13.07.2016;16:05:00;1180;15.3;39
13.07.2016;16:15:00;1024;15.5;38
13.07.2016;16:25:00;1063;15.7;38
13.07.2016;16:35:00;872;15.8;38
13.07.2016;16:45:00;838;16.0;38
13.07.2016;16:55:00;778;16.1;37
13.07.2016;17:05:00;690;16.2;37
13.07.2016;17:15:00;483;16.3;37
13.07.2016;17:25:00;360;16.4;37
13.07.2016;22:00:00;0;17.7;0
14.07.2016;06:15:00;17;0;16
14.07.2016;06:25:00;118;0;30
14.07.2016;06:35:00;134;0;31
14.07.2016;06:45:00;277;0;31
14.07.2016;06:55:00;507;0.1;32
14.07.2016;07:05:00;355;0.2;32
14.07.2016;07:15:00;403;0.2;32
14.07.2016;07:25:00;401;0.3;32
14.07.2016;07:35:00;386;0.4;33
14.07.2016;07:45:00;574;0.5;33
14.07.2016;07:55:00;443;0.5;33
14.07.2016;08:05:00;364;0.6;33
14.07.2016;08:15:00;604;0.7;33
14.07.2016;08:25:00;848;0.8;34
14.07.2016;08:35:00;1445;1.0;34
14.07.2016;08:45:00;1684;1.3;34
14.07.2016;08:55:00;1568;1.6;34
14.07.2016;09:05:00;1812;1.9;35
14.07.2016;09:15:00;1819;2.1;35
14.07.2016;09:25:00;2115;2.5;36
14.07.2016;09:35:00;2553;2.9;37
14.07.2016;09:45:00;2413;3.3;37
14.07.2016;09:55:00;2672;3.7;38
14.07.2016;10:05:00;1625;4.0;38
14.07.2016;10:15:00;871;4.2;37
14.07.2016;10:25:00;1038;4.4;37
14.07.2016;10:35:00;873;4.5;36
14.07.2016;10:45:00;1483;4.7;36
14.07.2016;10:55:00;2910;5.2;37
14.07.2016;11:05:00;2735;5.6;39
14.07.2016;11:15:00;2922;6.1;39
14.07.2016;11:25:00;5062;6.8;41
14.07.2016;11:35:00;3700;7.6;43
14.07.2016;11:45:00;2542;8.0;42
14.07.2016;11:55:00;2372;8.4;42
14.07.2016;12:05:00;3522;8.9;42
14.07.2016;12:15:00;6679;10.0;47
14.07.2016;12:25:00;1490;10.4;44
14.07.2016;12:35:00;1618;10.6;42
14.07.2016;12:45:00;2248;11.0;42
14.07.2016;12:55:00;3141;11.5;42
14.07.2016;13:05:00;2258;11.9;42
14.07.2016;13:15:00;1339;12.1;41
14.07.2016;13:25:00;1094;12.3;40
14.07.2016;13:35:00;1519;12.5;40
14.07.2016;13:45:00;3221;13.0;40
14.07.2016;13:55:00;3250;13.5;42
14.07.2016;14:05:00;4502;14.2;42
14.07.2016;14:15:00;4259;14.9;45
14.07.2016;14:25:00;4281;15.6;46
14.07.2016;14:35:00;4782;16.4;47
14.07.2016;14:45:00;5338;17.2;47
14.07.2016;14:55:00;5651;18.3;44
14.07.2016;15:05:00;4880;19.0;44
14.07.2016;15:15:00;6356;19.9;47
14.07.2016;15:25:00;5699;21.1;44
14.07.2016;15:35:00;4117;21.8;43
14.07.2016;15:45:00;3574;22.5;45
14.07.2016;15:55:00;2736;22.9;45
14.07.2016;16:05:00;5887;23.6;46
14.07.2016;16:15:00;3398;24.5;43
14.07.2016;16:25:00;3184;25.0;44
14.07.2016;16:35:00;3340;25.6;44
14.07.2016;16:45:00;3687;26.2;45
14.07.2016;16:55:00;3430;26.8;46
14.07.2016;17:05:00;3026;27.3;45
14.07.2016;17:15:00;2094;27.7;44
14.07.2016;17:25:00;1838;28.0;43
14.07.2016;17:35:00;2097;28.3;43
14.07.2016;17:45:00;1719;28.6;42
14.07.2016;17:55:00;1888;28.9;42
14.07.2016;18:05:00;1565;29.2;42
14.07.2016;18:15:00;1071;29.4;41
14.07.2016;18:25:00;810;29.5;40
14.07.2016;18:35:00;730;29.6;39
14.07.2016;18:45:00;856;29.8;39
14.07.2016;18:55:00;767;29.9;38
14.07.2016;19:05:00;650;30.0;38
14.07.2016;19:15:00;1349;30.2;38
14.07.2016;19:25:00;1550;30.4;38
14.07.2016;19:35:00;1670;30.7;38
14.07.2016;19:45:00;1194;30.9;38
14.07.2016;19:55:00;690;31.0;38
14.07.2016;20:05:00;495;31.1;38
14.07.2016;20:15:00;475;31.2;37
14.07.2016;20:25:00;361;31.2;37
14.07.2016;20:35:00;167;31.3;37
14.07.2016;20:45:00;116;31.3;37
14.07.2016;20:55:00;119;31.3;37
14.07.2016;21:05:00;119;31.3;37
14.07.2016;21:15:00;102;31.3;37
14.07.2016;22:00:00;0;31.4;0
15.07.2016;06:10:00;0;0;8
15.07.2016;06:20:00;139;0;30
15.07.2016;06:30:00;174;0;31
15.07.2016;06:40:00;236;0;31
15.07.2016;07:05:00;395;0.1;32
15.07.2016;07:15:00;457;0.2;32
15.07.2016;07:25:00;606;0.3;32
15.07.2016;07:35:00;797;0.4;33
15.07.2016;07:45:00;895;0.6;33
15.07.2016;07:55:00;1030;0.7;33
15.07.2016;08:05:00;1265;0.9;33
15.07.2016;08:15:00;1276;1.1;33
15.07.2016;08:25:00;1196;1.3;34
15.07.2016;08:35:00;1033;1.5;34
15.07.2016;08:45:00;1362;1.7;34
15.07.2016;08:55:00;1870;2.0;35
15.07.2016;11:45:00;8207;13.5;44
15.07.2016;11:55:00;9126;14.9;46
15.07.2016;12:05:00;2627;15.8;44
15.07.2016;12:15:00;1458;16.0;43
15.07.2016;12:25:00;770;16.2;41
15.07.2016;12:35:00;1022;16.3;40
15.07.2016;12:45:00;1481;16.5;40
15.07.2016;12:55:00;1519;16.8;40
15.07.2016;13:05:00;1919;17.1;40
15.07.2016;13:15:00;4468;17.7;41
15.07.2016;13:25:00;5208;18.4;44
15.07.2016;13:35:00;8238;19.7;46
15.07.2016;13:45:00;8361;21.1;47
15.07.2016;13:55:00;8616;22.6;45
15.07.2016;14:05:00;8812;24.0;44
15.07.2016;14:15:00;9169;25.5;47
15.07.2016;14:25:00;5785;26.8;44
15.07.2016;14:35:00;2087;27.2;43
15.07.2016;14:45:00;2621;27.6;43
15.07.2016;14:55:00;4153;28.2;44
15.07.2016;15:05:00;6090;29.1;47
15.07.2016;15:15:00;2443;29.6;43
15.07.2016;15:25:00;1289;29.9;42
15.07.2016;15:35:00;1914;30.2;42
15.07.2016;15:45:00;2151;30.5;42
15.07.2016;15:55:00;2480;30.9;42
15.07.2016;16:05:00;3774;31.5;43
15.07.2016;16:15:00;3334;32.1;44
15.07.2016;16:25:00;5463;32.8;46
15.07.2016;16:35:00;2359;33.3;45
15.07.2016;16:45:00;2106;33.6;44
15.07.2016;16:55:00;1660;33.9;43
15.07.2016;17:05:00;2089;34.3;42
15.07.2016;17:15:00;2063;34.6;42
15.07.2016;17:25:00;2209;35.0;42
15.07.2016;17:35:00;2727;35.4;42
15.07.2016;17:45:00;2318;35.8;42
15.07.2016;17:55:00;1310;36.1;41
15.07.2016;18:05:00;505;36.2;40
15.07.2016;18:15:00;409;36.3;39
15.07.2016;18:25:00;495;36.4;38
15.07.2016;18:35:00;497;36.4;38
15.07.2016;18:45:00;468;36.5;38
15.07.2016;18:55:00;703;36.6;38
15.07.2016;19:05:00;745;36.7;37
15.07.2016;19:15:00;599;36.8;37
15.07.2016;19:25:00;766;37.0;37
15.07.2016;19:35:00;809;37.1;37
15.07.2016;19:45:00;762;37.2;37
15.07.2016;19:55:00;818;37.4;37
15.07.2016;20:05:00;768;37.5;37
15.07.2016;20:15:00;614;37.6;37
15.07.2016;20:25:00;511;37.7;37
15.07.2016;20:35:00;348;37.8;37
15.07.2016;20:45:00;231;37.8;36
15.07.2016;20:55:00;202;37.8;36
15.07.2016;21:05:00;121;37.9;36
15.07.2016;22:00:00;0;37.9;0
16.07.2016;05:55:00;0;0;0
16.07.2016;06:05:00;98;0;29
16.07.2016;06:15:00;158;0;30
16.07.2016;06:25:00;226;0;30
16.07.2016;06:35:00;303;.1;31
16.07.2016;06:45:00;411;.1;31
16.07.2016;06:55:00;489;.2;32
16.07.2016;07:05:00;571;.3;32
16.07.2016;07:15:00;638;.4;32
16.07.2016;07:25:00;866;.5;32
16.07.2016;07:35:00;1215;.7;33
16.07.2016;07:45:00;847;.9;33
16.07.2016;07:55:00;1004;1.0;33
16.07.2016;08:05:00;1205;1.2;33
16.07.2016;08:15:00;1502;1.4;33
16.07.2016;08:25:00;1589;1.7;34
16.07.2016;08:35:00;1283;1.9;34
16.07.2016;08:45:00;2173;2.3;35
16.07.2016;08:55:00;2825;2.7;36
16.07.2016;09:05:00;1659;3.0;36
16.07.2016;09:15:00;2081;3.3;36
16.07.2016;09:25:00;2837;3.7;37
16.07.2016;09:35:00;3955;4.3;38
16.07.2016;09:45:00;4753;5.0;40
16.07.2016;09:55:00;5217;5.9;43
16.07.2016;10:05:00;5322;6.7;44
16.07.2016;10:15:00;6204;7.7;47
16.07.2016;10:25:00;6029;8.7;48
16.07.2016;10:35:00;6256;9.7;44
16.07.2016;10:45:00;3189;10.5;47
16.07.2016;10:55:00;7474;11.5;47
16.07.2016;11:05:00;5059;12.3;44
16.07.2016;11:15:00;4130;13.2;45
16.07.2016;11:25:00;3921;13.8;44
16.07.2016;11:35:00;8192;15.0;46
16.07.2016;11:45:00;7019;16.1;45
16.07.2016;11:55:00;8224;17.4;44
16.07.2016;12:05:00;8134;18.8;47
16.07.2016;12:15:00;6401;19.9;45
16.07.2016;12:25:00;5037;20.7;46
16.07.2016;12:35:00;4161;21.3;43
16.07.2016;12:45:00;7137;22.3;47
16.07.2016;12:55:00;3121;22.9;43
16.07.2016;13:05:00;3725;23.5;45
16.07.2016;13:15:00;6166;24.3;47
16.07.2016;13:25:00;9584;25.6;46
16.07.2016;13:35:00;8692;27.0;45
16.07.2016;13:45:00;8235;28.5;44
16.07.2016;13:55:00;5926;29.4;46
16.07.2016;14:05:00;7633;30.8;44
16.07.2016;14:15:00;5371;31.7;46
16.07.2016;14:25:00;8769;33.1;44
16.07.2016;14:35:00;8113;34.5;46
16.07.2016;14:45:00;7887;35.9;45
16.07.2016;15:00:00;8876;38.0;45
16.07.2016;15:10:00;7570;39.4;44
16.07.2016;15:20:00;6129;40.5;47
16.07.2016;15:30:00;5447;41.5;44
16.07.2016;15:40:00;8174;42.9;46
16.07.2016;15:50:00;7797;44.1;47
16.07.2016;16:00:00;7584;45.4;44
16.07.2016;16:10:00;7360;46.6;45
16.07.2016;16:20:00;7181;47.8;47
16.07.2016;16:30:00;7095;49.0;44
16.07.2016;16:40:00;7020;50.1;45
16.07.2016;16:50:00;3416;50.9;45
16.07.2016;17:00:00;6061;51.9;46
16.07.2016;17:10:00;5734;52.9;46
16.07.2016;17:20:00;5310;53.8;46
16.07.2016;17:30:00;5205;54.7;46
16.07.2016;17:40:00;4027;55.4;48
16.07.2016;17:50:00;4427;56.1;45
16.07.2016;18:00:00;4222;56.8;45
16.07.2016;18:10:00;3846;57.5;47
16.07.2016;18:20:00;3557;58.1;47
16.07.2016;18:30:00;3457;58.7;48
16.07.2016;18:40:00;3231;59.2;47
16.07.2016;18:50:00;2948;59.7;47
16.07.2016;19:00:00;2568;60.1;46
16.07.2016;19:10:00;1607;60.5;45
16.07.2016;19:20:00;1555;60.7;44
16.07.2016;19:30:00;1365;61.0;43
16.07.2016;19:40:00;1139;61.2;42
16.07.2016;19:50:00;870;61.3;41
16.07.2016;20:00:00;798;61.5;40
16.07.2016;20:10:00;649;61.6;40
16.07.2016;20:20:00;473;61.7;39
16.07.2016;20:30:00;341;61.7;39
16.07.2016;20:40:00;270;61.8;39
16.07.2016;20:50:00;219;61.8;38
16.07.2016;21:00:00;171;61.8;38
16.07.2016;21:10:00;127;61.9;38
16.07.2016;21:20:00;0;61.9;31
16.07.2016;22:00:00;0;61.9;0
17.07.2016;05:55:00;0;0;16
17.07.2016;06:05:00;142;0;30
17.07.2016;06:15:00;185;0;30
17.07.2016;06:25:00;223;0;31
17.07.2016;06:35:00;257;0.1;31
17.07.2016;06:45:00;291;0.1;31
17.07.2016;06:55:00;320;0.2;32
17.07.2016;07:05:00;346;0.2;32
17.07.2016;07:15:00;380;0.3;32
17.07.2016;07:25:00;429;0.4;33
17.07.2016;07:35:00;460;0.4;33
17.07.2016;07:45:00;486;0.5;33
17.07.2016;07:55:00;508;0.6;33
17.07.2016;08:05:00;528;0.7;33
17.07.2016;08:15:00;547;0.8;33
17.07.2016;08:25:00;757;0.9;33
17.07.2016;08:35:00;1384;1.1;34
17.07.2016;08:45:00;1643;1.4;34
17.07.2016;08:55:00;2758;1.8;35
17.07.2016;09:05:00;3122;2.3;36
17.07.2016;09:15:00;3538;2.8;38
17.07.2016;09:25:00;3847;3.5;39
17.07.2016;09:35:00;4269;4.2;41
17.07.2016;09:45:00;4581;4.9;42
17.07.2016;09:55:00;4995;5.7;44
17.07.2016;10:05:00;5271;6.6;46
17.07.2016;10:15:00;5538;7.5;47
17.07.2016;10:25:00;5801;8.4;48
17.07.2016;10:35:00;6032;9.4;45
17.07.2016;10:45:00;6256;10.4;48
17.07.2016;10:55:00;6458;11.5;45
17.07.2016;11:05:00;6633;12.6;47
17.07.2016;11:15:00;6840;13.7;45
17.07.2016;11:25:00;6996;14.8;45
17.07.2016;11:35:00;7119;16.0;47
17.07.2016;11:45:00;7296;17.2;44
17.07.2016;11:55:00;7433;18.4;47
17.07.2016;12:05:00;7592;19.7;47
17.07.2016;12:15:00;7651;20.9;44
17.07.2016;12:25:00;7745;22.2;46
17.07.2016;12:35:00;7875;23.5;47
17.07.2016;12:45:00;7915;24.8;45
17.07.2016;12:55:00;7990;26.1;44
17.07.2016;13:05:00;8120;27.5;47
17.07.2016;13:15:00;8171;28.8;46
17.07.2016;13:25:00;8172;30.2;44
17.07.2016;13:35:00;8202;31.5;46
17.07.2016;13:45:00;8261;32.9;47
17.07.2016;13:55:00;8212;34.2;45
17.07.2016;14:05:00;8310;35.6;45
17.07.2016;14:15:00;8258;37.0;47
17.07.2016;14:25:00;8203;38.3;45
17.07.2016;14:35:00;8131;39.7;44
17.07.2016;14:45:00;8103;41.0;46
17.07.2016;14:55:00;8013;42.3;47
17.07.2016;15:05:00;7948;43.6;44
17.07.2016;15:15:00;7818;44.9;45
17.07.2016;15:25:00;7716;46.2;47
17.07.2016;15:35:00;7647;47.5;46
17.07.2016;15:45:00;7574;48.7;44
17.07.2016;15:55:00;7430;50.0;47
17.07.2016;16:05:00;7329;51.2;46
17.07.2016;16:15:00;7198;52.4;44
17.07.2016;16:25:00;7028;53.5;47
17.07.2016;16:35:00;6850;54.7;46
17.07.2016;16:45:00;6643;55.8;44
17.07.2016;16:55:00;6227;56.8;48
17.07.2016;17:05:00;5788;57.8;45
17.07.2016;17:15:00;5311;58.7;48
17.07.2016;17:25:00;5129;59.5;44
17.07.2016;17:35:00;4839;60.3;47
17.07.2016;17:45:00;4399;61.1;47
17.07.2016;17:55:00;4306;61.8;45
17.07.2016;18:05:00;4083;62.5;47
17.07.2016;18:15:00;3826;63.1;48
17.07.2016;18:25:00;3576;63.7;48
17.07.2016;18:35:00;3324;64.3;48
17.07.2016;18:45:00;3039;64.8;48
17.07.2016;18:55:00;2762;65.3;47
17.07.2016;19:05:00;2374;65.7;46
17.07.2016;19:15:00;1997;66.0;45
17.07.2016;19:25:00;1662;66.3;44
17.07.2016;19:35:00;1401;66.5;43
17.07.2016;19:45:00;1160;66.7;43
17.07.2016;19:55:00;815;66.9;42
17.07.2016;20:05:00;694;67.0;41
17.07.2016;20:15:00;529;67.1;40
17.07.2016;20:25:00;363;67.2;39
17.07.2016;20:35:00;244;67.2;39
17.07.2016;20:45:00;213;67.3;39
17.07.2016;20:55:00;173;67.3;38
17.07.2016;21:05:00;139;67.3;38
17.07.2016;21:15:00;108;67.3;38
17.07.2016;21:25:00;13;67.3;13
17.07.2016;21:35:00;0;67.3;0
17.07.2016;22:00:00;0;67.3;0
18.07.2016;05:55:00;0;0;15
18.07.2016;06:05:00;140;0;30
18.07.2016;06:15:00;173;0;30
18.07.2016;06:25:00;209;0;31
18.07.2016;06:35:00;238;0.1;31
18.07.2016;06:45:00;271;0.1;32
18.07.2016;06:55:00;299;0.2;32
18.07.2016;07:05:00;323;0.2;32
18.07.2016;07:15:00;351;0.3;32
18.07.2016;07:25:00;403;0.3;33
18.07.2016;07:35:00;435;0.4;33
18.07.2016;07:45:00;458;0.5;33
18.07.2016;07:55:00;477;0.6;33
18.07.2016;08:05:00;490;0.6;33
18.07.2016;08:15:00;509;0.7;33
18.07.2016;08:25:00;636;0.8;33
18.07.2016;08:35:00;1319;1.0;34
18.07.2016;08:45:00;1517;1.3;34
18.07.2016;08:55:00;2664;1.7;35
18.07.2016;09:05:00;3009;2.1;36
18.07.2016;09:15:00;3417;2.7;38
18.07.2016;09:25:00;3716;3.3;39
18.07.2016;09:35:00;4147;4.0;41
18.07.2016;09:45:00;4448;4.7;42
18.07.2016;09:55:00;4884;5.5;44
18.07.2016;10:05:00;5153;6.3;45
18.07.2016;10:15:00;5388;7.2;47
18.07.2016;10:25:00;5619;8.1;48
18.07.2016;10:35:00;5858;9.1;44
18.07.2016;10:45:00;6107;10.1;48
18.07.2016;10:55:00;6307;11.1;44
18.07.2016;11:05:00;6547;12.2;48
18.07.2016;11:15:00;6677;13.3;44
18.07.2016;11:25:00;6850;14.4;47
18.07.2016;11:35:00;6947;15.5;46
18.07.2016;11:45:00;7087;16.7;44
18.07.2016;11:55:00;7171;17.9;48
18.07.2016;12:05:00;7305;19.1;45
18.07.2016;12:15:00;7430;20.3;45
18.07.2016;12:25:00;7601;21.5;48
18.07.2016;12:35:00;7615;22.8;46
18.07.2016;12:45:00;7757;24.1;44
18.07.2016;12:55:00;7805;25.4;47
18.07.2016;13:05:00;7928;26.7;47
18.07.2016;13:15:00;7992;28.0;44
18.07.2016;13:25:00;8009;29.3;45
18.07.2016;13:35:00;7941;30.6;47
18.07.2016;13:45:00;8059;31.9;45
18.07.2016;13:55:00;8013;33.3;45
18.07.2016;14:05:00;8011;34.6;47
18.07.2016;14:15:00;8023;35.9;45
18.07.2016;14:25:00;7933;37.2;44
18.07.2016;14:35:00;7871;38.5;47
18.07.2016;14:45:00;7865;39.8;46
18.07.2016;14:55:00;7802;41.1;44
18.07.2016;15:05:00;7724;42.4;45
18.07.2016;15:15:00;7742;43.7;47
18.07.2016;15:25:00;7668;44.9;45
18.07.2016;15:35:00;7507;46.2;44
18.07.2016;15:45:00;7457;47.4;47
18.07.2016;15:55:00;7328;48.6;46
18.07.2016;16:05:00;7298;49.8;44
18.07.2016;16:15:00;7201;51.0;47
18.07.2016;16:25:00;7005;52.2;46
18.07.2016;16:35:00;6745;53.3;44
18.07.2016;16:45:00;6269;54.4;47
18.07.2016;16:55:00;4621;55.3;45
18.07.2016;17:05:00;4144;55.8;46
18.07.2016;17:15:00;5460;56.6;48
18.07.2016;17:25:00;5074;57.5;45
18.07.2016;17:35:00;4666;58.2;47
18.07.2016;17:45:00;4296;59.0;45
18.07.2016;17:55:00;4157;59.7;45
18.07.2016;18:05:00;4017;60.3;47
18.07.2016;18:15:00;3917;61.0;48
18.07.2016;18:25:00;3785;61.6;49
18.07.2016;18:35:00;3655;62.2;47
18.07.2016;18:45:00;3449;62.8;44
18.07.2016;18:55:00;3235;63.4;45
18.07.2016;19:05:00;2930;63.9;46
18.07.2016;19:15:00;2192;64.2;45
18.07.2016;19:25:00;1653;64.5;45
18.07.2016;19:35:00;1360;64.8;44
18.07.2016;19:45:00;1127;65.0;43
18.07.2016;19:55:00;808;65.1;42
18.07.2016;20:05:00;702;65.2;41
18.07.2016;20:15:00;525;65.3;40
18.07.2016;20:25:00;362;65.4;40
18.07.2016;20:35:00;237;65.4;39
18.07.2016;20:45:00;192;65.5;39
18.07.2016;20:55:00;141;65.5;39
18.07.2016;21:05:00;111;65.5;38
18.07.2016;21:15:00;80;65.5;38
18.07.2016;22:00:00;0;65.5;0
19.07.2016;05:55:00;0;0;10
19.07.2016;06:05:00;136;0;30
19.07.2016;06:15:00;172;0;31
19.07.2016;06:25:00;209;0;31
19.07.2016;06:35:00;242;0.1;31
19.07.2016;06:45:00;274;0.1;32
19.07.2016;06:55:00;302;0.2;32
19.07.2016;07:05:00;327;0.2;32
19.07.2016;07:15:00;357;0.3;33
19.07.2016;07:25:00;409;0.3;33
19.07.2016;07:35:00;443;0.4;33
19.07.2016;07:45:00;465;0.5;33
19.07.2016;07:55:00;492;0.6;33
19.07.2016;08:05:00;516;0.6;33
19.07.2016;08:15:00;525;0.7;34
19.07.2016;08:25:00;732;0.8;34
19.07.2016;08:35:00;1315;1.0;34
19.07.2016;08:45:00;1509;1.3;34
19.07.2016;08:55:00;2658;1.7;35
19.07.2016;09:05:00;2994;2.1;36
19.07.2016;09:15:00;3400;2.7;38
19.07.2016;09:25:00;3684;3.3;39
19.07.2016;09:35:00;4136;4.0;41
19.07.2016;09:45:00;4400;4.7;42
19.07.2016;09:55:00;4841;5.4;44
19.07.2016;10:05:00;5102;6.3;45
19.07.2016;10:15:00;5349;7.1;47
19.07.2016;10:25:00;5585;8.1;48
19.07.2016;10:35:00;5823;9.0;44
19.07.2016;10:45:00;6047;10.0;48
19.07.2016;10:55:00;6234;11.0;44
19.07.2016;11:05:00;6437;12.1;48
19.07.2016;11:15:00;6641;13.2;44
19.07.2016;11:25:00;6772;14.3;47
19.07.2016;11:35:00;6901;15.4;45
19.07.2016;11:45:00;7059;16.6;45
19.07.2016;11:55:00;7149;17.7;48
19.07.2016;12:05:00;7356;18.9;45
19.07.2016;12:15:00;7379;20.2;45
19.07.2016;12:25:00;7472;21.4;47
19.07.2016;12:35:00;7658;22.6;45
19.07.2016;12:45:00;7761;23.9;45
19.07.2016;12:55:00;7757;25.2;47
19.07.2016;13:05:00;7873;26.5;46
19.07.2016;13:15:00;7981;27.8;44
19.07.2016;13:25:00;7972;29.1;46
19.07.2016;13:35:00;8052;30.4;47
19.07.2016;13:45:00;8059;31.8;44
19.07.2016;13:55:00;7975;33.1;46
19.07.2016;14:05:00;8075;34.4;47
19.07.2016;14:15:00;8037;35.7;44
19.07.2016;14:25:00;7971;37.1;46
19.07.2016;14:35:00;8060;38.4;47
19.07.2016;14:45:00;7896;39.7;45
19.07.2016;14:55:00;7876;41.0;45
19.07.2016;15:05:00;7784;42.3;47
19.07.2016;15:15:00;7732;43.6;46
19.07.2016;15:25:00;7617;44.8;44
19.07.2016;15:35:00;7527;46.1;47
19.07.2016;15:45:00;7433;47.3;47
19.07.2016;15:55:00;7296;48.5;44
19.07.2016;16:05:00;7188;49.7;46
19.07.2016;16:15:00;7064;50.9;47
19.07.2016;16:25:00;6858;52.0;44
19.07.2016;16:35:00;6707;53.1;47
19.07.2016;16:45:00;6499;54.2;45
19.07.2016;16:55:00;6090;55.2;44
19.07.2016;17:05:00;5686;56.2;47
19.07.2016;17:15:00;5186;57.0;44
19.07.2016;17:25:00;5047;57.9;47
19.07.2016;17:35:00;4734;58.7;45
19.07.2016;17:45:00;4331;59.4;45
19.07.2016;17:55:00;4255;60.1;48
19.07.2016;18:05:00;4021;60.8;47
19.07.2016;18:15:00;3812;61.4;44
19.07.2016;18:25:00;3558;62.0;46
19.07.2016;18:35:00;3319;62.6;47
19.07.2016;18:45:00;3062;63.1;47
19.07.2016;18:55:00;2783;63.6;47
19.07.2016;19:05:00;2408;64.0;46
19.07.2016;19:15:00;2032;64.3;45
19.07.2016;19:25:00;1664;64.6;45
19.07.2016;19:35:00;1417;64.9;44
19.07.2016;19:45:00;1176;65.1;43
19.07.2016;19:55:00;828;65.2;42
19.07.2016;20:05:00;697;65.3;41
19.07.2016;20:15:00;505;65.4;40
19.07.2016;20:25:00;343;65.5;40
19.07.2016;20:35:00;223;65.5;40
19.07.2016;20:45:00;189;65.6;39
19.07.2016;20:55:00;163;65.6;39
19.07.2016;21:05:00;129;65.6;39
19.07.2016;21:15:00;104;65.6;38
19.07.2016;21:25:00;0;65.6;0
19.07.2016;22:00:00;0;65.6;0
20.07.2016;05:55:00;0;0;9
20.07.2016;06:05:00;137;0;30
20.07.2016;06:15:00;166;0;31
20.07.2016;06:25:00;203;0;31
20.07.2016;06:35:00;234;0.1;32
20.07.2016;06:45:00;259;0.1;32
20.07.2016;06:55:00;288;0.2;32
20.07.2016;07:05:00;309;0.2;32
20.07.2016;07:15:00;333;0.3;33
20.07.2016;07:25:00;381;0.3;33
20.07.2016;07:35:00;413;0.4;33
20.07.2016;07:45:00;431;0.5;33
20.07.2016;07:55:00;451;0.5;33
20.07.2016;08:05:00;470;0.6;34
20.07.2016;08:15:00;494;0.7;34
20.07.2016;08:25:00;601;0.8;34
20.07.2016;08:35:00;1290;1.0;34
20.07.2016;08:45:00;1485;1.2;34
20.07.2016;08:55:00;1914;1.5;35
20.07.2016;09:05:00;2725;1.9;36
20.07.2016;09:15:00;3394;2.5;37
20.07.2016;09:25:00;3699;3.0;39
20.07.2016;09:35:00;4117;3.7;41
20.07.2016;09:45:00;4417;4.4;42
20.07.2016;09:55:00;4844;5.2;44
20.07.2016;10:05:00;5104;6.0;46
20.07.2016;10:15:00;5335;6.9;47
20.07.2016;10:25:00;5563;7.8;48
20.07.2016;10:35:00;5774;8.8;44
20.07.2016;10:45:00;5996;9.7;48
20.07.2016;10:55:00;6200;10.8;44
20.07.2016;11:05:00;6372;11.8;48
20.07.2016;11:15:00;6538;12.9;45
20.07.2016;11:25:00;6762;14.0;47
20.07.2016;11:35:00;6900;15.1;46
20.07.2016;11:45:00;7033;16.3;44
20.07.2016;11:55:00;7162;17.4;48
20.07.2016;12:05:00;7239;18.6;45
20.07.2016;12:15:00;7294;19.8;45
20.07.2016;12:25:00;7390;21.0;47
20.07.2016;12:35:00;7500;22.3;45
20.07.2016;12:45:00;7545;23.5;44
20.07.2016;12:55:00;7612;24.8;47
20.07.2016;13:05:00;7732;26.0;46
20.07.2016;13:15:00;7742;27.3;44
20.07.2016;13:25:00;7729;28.6;47
20.07.2016;13:35:00;7651;29.9;46
20.07.2016;13:45:00;7722;31.1;44
20.07.2016;13:55:00;7740;32.4;47
20.07.2016;14:05:00;7701;33.7;46
20.07.2016;14:15:00;7785;35.0;44
20.07.2016;14:25:00;7775;36.2;47
20.07.2016;14:35:00;7667;37.5;46
20.07.2016;14:45:00;7610;38.8;44
20.07.2016;14:55:00;7568;40.0;47
20.07.2016;15:05:00;7492;41.3;46
20.07.2016;15:15:00;7536;42.5;44
20.07.2016;15:25:00;7514;43.7;46
20.07.2016;15:35:00;7431;45.0;47
20.07.2016;15:45:00;7300;46.2;44
20.07.2016;15:55:00;7235;47.4;46
20.07.2016;16:05:00;7148;48.6;47
20.07.2016;16:15:00;6970;49.7;44
20.07.2016;16:25:00;6904;50.9;46
20.07.2016;16:35:00;6650;52.0;46
20.07.2016;16:45:00;6469;53.0;44
20.07.2016;16:55:00;6038;54.0;48
20.07.2016;17:05:00;5655;55.0;45
20.07.2016;17:15:00;5105;55.8;48
20.07.2016;17:25:00;4905;56.6;44
20.07.2016;17:35:00;4600;57.4;47
20.07.2016;17:45:00;4213;58.1;47
20.07.2016;17:55:00;4089;58.8;44
20.07.2016;18:05:00;3900;59.5;47
20.07.2016;18:15:00;3677;60.1;48
20.07.2016;18:25:00;3447;60.7;48
20.07.2016;18:35:00;3135;61.2;48
20.07.2016;18:45:00;2833;61.7;48
20.07.2016;18:55:00;2587;62.1;47
20.07.2016;19:05:00;2208;62.5;46
20.07.2016;19:15:00;1826;62.8;45
20.07.2016;19:25:00;1501;63.1;45
20.07.2016;19:35:00;1270;63.3;44
20.07.2016;19:45:00;1057;63.5;43
20.07.2016;19:55:00;784;63.6;42
20.07.2016;20:05:00;633;63.7;41
20.07.2016;20:15:00;448;63.8;40
20.07.2016;20:25:00;271;63.9;40
20.07.2016;20:35:00;211;63.9;40
20.07.2016;20:45:00;170;63.9;39
20.07.2016;20:55:00;140;63.9;39
20.07.2016;21:05:00;113;64.0;39
20.07.2016;21:15:00;0;64.0;5
20.07.2016;22:00:00;0;64.0;0
21.07.2016;06:35:00;0;0;3
21.07.2016;06:45:00;153;0;30
21.07.2016;06:55:00;276;0;31
21.07.2016;07:05:00;614;0.1;32
21.07.2016;07:15:00;859;0.2;32
21.07.2016;07:25:00;808;0.4;32
21.07.2016;07:35:00;867;0.5;33
21.07.2016;07:45:00;1065;0.7;33
21.07.2016;07:55:00;854;0.8;33
21.07.2016;08:05:00;962;1.0;34
21.07.2016;08:15:00;1069;1.1;34
21.07.2016;08:25:00;1049;1.3;34
21.07.2016;08:35:00;1164;1.5;34
21.07.2016;08:45:00;1920;1.8;35
21.07.2016;08:55:00;2159;2.1;36
21.07.2016;09:05:00;1916;2.5;36
21.07.2016;09:15:00;2112;2.8;36
21.07.2016;09:25:00;3138;3.3;38
