Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
21.07.2016;09:35:00;2341;3.8;39
21.07.2016;09:45:00;2222;4.2;39
21.07.2016;09:55:00;1697;4.5;39
21.07.2016;10:05:00;6246;5.4;43
21.07.2016;10:15:00;2178;5.9;42
21.07.2016;10:25:00;5642;6.5;43
21.07.2016;10:35:00;1720;7.0;43
21.07.2016;10:45:00;5137;7.6;44
21.07.2016;10:55:00;4150;8.4;46
21.07.2016;11:05:00;5945;9.3;48
21.07.2016;11:15:00;3396;9.9;47
21.07.2016;11:25:00;3690;10.5;47
21.07.2016;11:35:00;5298;11.2;46
21.07.2016;11:45:00;6812;12.3;44
21.07.2016;11:55:00;6113;13.3;48
21.07.2016;12:05:00;4113;14.1;44
21.07.2016;12:15:00;5473;14.9;46
21.07.2016;12:25:00;3250;15.5;47
21.07.2016;12:35:00;1428;15.8;45
21.07.2016;12:45:00;2617;16.2;45
21.07.2016;12:55:00;3061;16.7;45
21.07.2016;13:05:00;3857;17.3;45
21.07.2016;13:15:00;8353;18.5;45
21.07.2016;13:25:00;7694;19.8;47
21.07.2016;13:35:00;6562;21.0;44
21.07.2016;13:45:00;7727;22.2;47
21.07.2016;13:55:00;6882;23.3;44
21.07.2016;14:05:00;6818;24.2;44
21.07.2016;14:15:00;7102;25.3;46
21.07.2016;14:25:00;4285;26.4;45
21.07.2016;14:35:00;5997;27.4;44
21.07.2016;14:45:00;7954;28.7;47
21.07.2016;14:55:00;7137;30.0;46
21.07.2016;15:05:00;7804;31.2;44
21.07.2016;15:15:00;7769;32.5;46
21.07.2016;15:25:00;8090;33.8;47
21.07.2016;15:35:00;3190;34.5;44
21.07.2016;15:45:00;2771;35.1;46
21.07.2016;15:55:00;2210;35.5;45
21.07.2016;16:05:00;6124;36.4;46
21.07.2016;16:15:00;6961;37.5;47
21.07.2016;16:25:00;6645;38.6;44
21.07.2016;16:35:00;6344;39.7;47
21.07.2016;16:45:00;5749;40.7;45
21.07.2016;16:55:00;5727;41.4;47
21.07.2016;17:05:00;4755;42.3;44
21.07.2016;17:15:00;1109;42.6;44
21.07.2016;17:25:00;1166;42.8;43
21.07.2016;17:35:00;1685;43.1;43
21.07.2016;17:45:00;1615;43.3;42
21.07.2016;17:55:00;1629;43.6;42
21.07.2016;18:05:00;1862;43.9;42
21.07.2016;18:15:00;1746;44.2;42
21.07.2016;18:25:00;1457;44.4;42
21.07.2016;18:35:00;1187;44.6;41
21.07.2016;18:45:00;1158;44.8;41
21.07.2016;18:55:00;1110;45.0;40
21.07.2016;19:05:00;998;45.2;40
21.07.2016;19:15:00;874;45.3;40
21.07.2016;19:25:00;793;45.5;39
21.07.2016;19:35:00;699;45.6;39
21.07.2016;19:45:00;484;45.7;39
21.07.2016;19:55:00;348;45.8;39
21.07.2016;20:05:00;314;45.8;38
21.07.2016;20:15:00;354;45.9;38
21.07.2016;20:25:00;297;45.9;38
21.07.2016;20:35:00;275;46.0;38
21.07.2016;20:45:00;230;46.0;38
21.07.2016;20:55:00;151;46.0;38
21.07.2016;21:05:00;104;46.0;38
21.07.2016;21:15:00;52;46.1;19
21.07.2016;22:00:00;0;46.1;0
22.07.2016;06:05:00;0;0;3
22.07.2016;06:15:00;0;0;31
22.07.2016;06:25:00;67;0;31
22.07.2016;06:35:00;146;0;31
22.07.2016;06:45:00;253;0;32
22.07.2016;06:55:00;325;0.1;32
22.07.2016;07:05:00;342;0.1;32
22.07.2016;07:15:00;421;0.2;33
22.07.2016;07:25:00;468;0.3;33
22.07.2016;07:35:00;487;0.3;33
22.07.2016;07:45:00;695;0.4;33
22.07.2016;07:55:00;637;0.6;34
22.07.2016;08:05:00;839;0.7;34
22.07.2016;08:15:00;854;0.8;34
22.07.2016;08:25:00;945;1.0;34
22.07.2016;08:35:00;1183;1.2;34
22.07.2016;08:45:00;1435;1.4;35
22.07.2016;08:55:00;1896;1.7;35
22.07.2016;09:05:00;2165;2.0;36
22.07.2016;09:15:00;1591;2.3;36
22.07.2016;09:25:00;2748;2.7;37
22.07.2016;09:35:00;2602;3.2;39
22.07.2016;09:45:00;4499;3.8;40
22.07.2016;09:55:00;1832;4.2;40
22.07.2016;10:05:00;3014;4.6;40
22.07.2016;10:15:00;2299;5.1;41
22.07.2016;10:25:00;3338;5.6;41
22.07.2016;10:35:00;5731;6.5;44
22.07.2016;10:45:00;4939;7.4;47
22.07.2016;10:55:00;4319;8.1;47
22.07.2016;11:05:00;4157;8.8;47
22.07.2016;11:15:00;3656;9.5;47
22.07.2016;11:25:00;3082;10.0;46
22.07.2016;11:35:00;3318;10.5;46
22.07.2016;11:45:00;3915;11.1;46
22.07.2016;11:55:00;4662;11.9;47
22.07.2016;12:05:00;4653;12.6;48
22.07.2016;12:15:00;4777;13.4;44
22.07.2016;12:25:00;4079;14.1;46
22.07.2016;12:35:00;3471;14.7;47
22.07.2016;12:45:00;3067;15.2;46
22.07.2016;12:55:00;2858;15.7;46
22.07.2016;13:05:00;2865;16.2;46
22.07.2016;13:15:00;3059;16.7;45
22.07.2016;13:25:00;3398;17.2;46
22.07.2016;13:35:00;3542;17.8;46
22.07.2016;13:45:00;3462;18.4;47
22.07.2016;13:55:00;3956;19.0;47
22.07.2016;14:05:00;4600;19.9;44
22.07.2016;14:15:00;5140;20.7;46
22.07.2016;14:25:00;3119;21.2;46
22.07.2016;14:35:00;827;21.5;44
22.07.2016;14:45:00;1263;21.7;43
22.07.2016;14:55:00;474;21.8;42
22.07.2016;15:05:00;205;21.8;41
22.07.2016;15:15:00;155;21.9;40
22.07.2016;15:25:00;184;21.9;40
22.07.2016;15:35:00;178;21.9;39
22.07.2016;15:45:00;204;21.9;39
22.07.2016;15:55:00;272;22.0;39
22.07.2016;16:05:00;375;22.0;38
22.07.2016;16:15:00;471;22.1;38
22.07.2016;16:25:00;686;22.2;38
22.07.2016;16:35:00;1031;22.4;38
22.07.2016;16:45:00;1478;22.6;38
22.07.2016;16:55:00;2427;22.9;38
22.07.2016;17:05:00;6435;23.8;42
22.07.2016;17:15:00;7014;24.9;47
22.07.2016;17:25:00;2115;25.4;46
22.07.2016;17:35:00;3743;26.1;46
22.07.2016;17:45:00;4969;26.9;47
22.07.2016;17:55:00;4268;27.6;48
22.07.2016;18:05:00;2790;28.2;47
22.07.2016;18:15:00;1882;28.6;45
22.07.2016;18:25:00;2973;29.0;45
22.07.2016;18:35:00;1742;29.4;44
22.07.2016;18:45:00;2439;29.7;44
22.07.2016;18:55:00;1622;30.0;43
22.07.2016;19:05:00;1819;30.3;43
22.07.2016;19:15:00;1548;30.6;42
22.07.2016;19:25:00;1447;30.8;41
22.07.2016;19:35:00;1067;31.0;41
22.07.2016;19:45:00;1022;31.2;40
22.07.2016;19:55:00;828;31.4;40
22.07.2016;20:05:00;806;31.5;39
22.07.2016;20:15:00;639;31.6;39
22.07.2016;20:25:00;481;31.7;39
22.07.2016;20:35:00;390;31.8;38
22.07.2016;20:45:00;274;31.8;38
22.07.2016;20:55:00;239;31.9;38
22.07.2016;21:05:00;149;31.9;38
22.07.2016;22:00:00;0;31.9;0
23.07.2016;06:05:00;17;0;20
23.07.2016;06:15:00;140;0;30
23.07.2016;06:25:00;147;0;31
23.07.2016;06:35:00;183;0;31
23.07.2016;06:45:00;306;0.1;32
23.07.2016;06:55:00;285;0.1;32
23.07.2016;07:05:00;345;0.2;33
23.07.2016;07:15:00;439;0.2;33
23.07.2016;07:25:00;498;0.3;33
23.07.2016;07:35:00;624;0.4;33
23.07.2016;07:45:00;917;0.6;33
23.07.2016;07:55:00;940;0.7;34
23.07.2016;08:05:00;1079;0.9;34
23.07.2016;08:15:00;1645;1.1;34
23.07.2016;08:25:00;1902;1.4;35
23.07.2016;08:35:00;1871;1.7;35
23.07.2016;08:45:00;2029;2.1;36
23.07.2016;08:55:00;2385;2.5;37
23.07.2016;09:05:00;2560;2.9;37
23.07.2016;09:15:00;3345;3.4;38
23.07.2016;09:25:00;3794;4.0;40
23.07.2016;09:35:00;3625;4.6;41
23.07.2016;09:45:00;4704;5.3;42
23.07.2016;09:55:00;5235;6.1;44
23.07.2016;10:05:00;3469;6.8;45
23.07.2016;10:15:00;4295;7.4;44
23.07.2016;10:25:00;5747;8.4;48
23.07.2016;10:35:00;5359;9.3;44
23.07.2016;10:45:00;3158;10.0;44
23.07.2016;10:55:00;5026;11.0;45
23.07.2016;11:05:00;6693;12.0;46
23.07.2016;11:15:00;6393;13.1;44
23.07.2016;11:25:00;2970;14.0;43
23.07.2016;11:35:00;2331;14.4;43
23.07.2016;11:45:00;1860;14.7;42
23.07.2016;11:55:00;2646;15.1;43
23.07.2016;12:05:00;1830;15.5;42
23.07.2016;12:15:00;2794;15.9;43
23.07.2016;12:25:00;4353;16.6;44
23.07.2016;12:35:00;3270;17.2;45
23.07.2016;12:45:00;3007;17.7;45
23.07.2016;12:55:00;2532;18.1;44
23.07.2016;13:05:00;2325;18.5;44
23.07.2016;13:15:00;2301;18.9;44
23.07.2016;13:25:00;2296;19.3;43
23.07.2016;13:35:00;2778;19.7;43
23.07.2016;13:45:00;3285;20.2;44
23.07.2016;13:55:00;2811;20.7;44
23.07.2016;14:05:00;2414;21.1;44
23.07.2016;14:15:00;3440;21.7;44
23.07.2016;14:25:00;5544;22.5;46
23.07.2016;14:35:00;3859;23.2;48
23.07.2016;14:45:00;2827;23.7;46
23.07.2016;14:55:00;2679;24.1;45
23.07.2016;15:05:00;2351;24.5;45
23.07.2016;15:15:00;2850;24.9;45
23.07.2016;15:25:00;2992;25.4;45
23.07.2016;15:35:00;2941;25.9;45
23.07.2016;15:45:00;2615;26.4;44
23.07.2016;15:55:00;2570;26.8;44
23.07.2016;16:05:00;2572;27.2;44
23.07.2016;16:15:00;2635;27.7;44
23.07.2016;16:25:00;2366;28.1;43
23.07.2016;16:35:00;2381;28.4;43
23.07.2016;16:45:00;2597;28.9;43
23.07.2016;16:55:00;2769;29.3;43
23.07.2016;17:05:00;2641;29.8;44
23.07.2016;17:15:00;2546;30.2;43
23.07.2016;17:25:00;2470;30.6;43
23.07.2016;17:35:00;2260;31.0;43
23.07.2016;17:45:00;2319;31.4;43
23.07.2016;17:55:00;2225;31.7;43
23.07.2016;18:05:00;2362;32.1;43
23.07.2016;18:15:00;2502;32.5;43
23.07.2016;18:25:00;2479;32.9;43
23.07.2016;18:35:00;2272;33.3;43
23.07.2016;18:45:00;2233;33.7;43
23.07.2016;18:55:00;1778;34.0;42
23.07.2016;19:05:00;1567;34.3;42
23.07.2016;19:15:00;1226;34.5;41
23.07.2016;19:25:00;888;34.7;40
23.07.2016;19:35:00;618;34.8;39
23.07.2016;19:45:00;975;34.9;39
23.07.2016;19:55:00;837;35.1;39
23.07.2016;20:05:00;437;35.2;38
23.07.2016;20:15:00;723;35.3;38
23.07.2016;20:25:00;641;35.4;38
23.07.2016;20:35:00;496;35.5;38
23.07.2016;20:50:00;307;35.6;38
23.07.2016;21:00:00;135;35.6;38
23.07.2016;21:10:00;60;35.6;38
23.07.2016;21:20:00;0;35.6;0
23.07.2016;22:00:00;0;35.6;0
24.07.2016;06:05:00;0;0;10
24.07.2016;06:15:00;142;0;30
24.07.2016;06:25:00;207;0;31
24.07.2016;06:35:00;246;0;31
24.07.2016;06:45:00;288;0.1;32
24.07.2016;06:55:00;356;0.1;32
24.07.2016;07:05:00;400;0.2;32
24.07.2016;07:15:00;455;0.3;33
24.07.2016;07:25:00;518;0.4;33
24.07.2016;07:35:00;577;0.5;33
24.07.2016;07:45:00;656;0.6;33
24.07.2016;07:55:00;698;0.7;34
24.07.2016;08:05:00;727;0.8;34
24.07.2016;08:15:00;917;0.9;34
24.07.2016;08:25:00;1403;1.2;34
24.07.2016;08:35:00;977;1.3;34
24.07.2016;08:45:00;2466;1.7;35
24.07.2016;08:55:00;1048;1.9;35
24.07.2016;09:05:00;2575;2.3;36
24.07.2016;09:15:00;3034;2.8;38
24.07.2016;09:25:00;3005;3.3;39
24.07.2016;09:35:00;2493;3.6;38
24.07.2016;09:45:00;5112;4.4;41
24.07.2016;09:55:00;5341;5.3;44
24.07.2016;10:05:00;3824;6.1;45
24.07.2016;10:15:00;3313;6.6;44
24.07.2016;10:25:00;1709;6.9;43
24.07.2016;10:35:00;1573;7.2;42
24.07.2016;10:45:00;1855;7.4;41
24.07.2016;10:55:00;2638;7.8;41
24.07.2016;11:05:00;6931;9.0;47
24.07.2016;11:15:00;7957;10.3;44
24.07.2016;11:25:00;7804;11.6;47
24.07.2016;11:35:00;2172;12.0;43
24.07.2016;11:45:00;2014;12.4;42
24.07.2016;11:55:00;2138;12.7;42
24.07.2016;12:05:00;1943;13.0;42
24.07.2016;12:15:00;2147;13.4;42
24.07.2016;12:25:00;2182;13.8;42
24.07.2016;12:35:00;2593;14.2;42
24.07.2016;12:45:00;3701;14.7;42
24.07.2016;12:55:00;8489;15.7;46
24.07.2016;13:05:00;8267;17.1;44
24.07.2016;13:15:00;8785;18.5;46
24.07.2016;13:25:00;7505;19.6;44
24.07.2016;13:35:00;6025;20.7;44
24.07.2016;13:45:00;3368;21.3;46
24.07.2016;13:55:00;3764;22.1;44
24.07.2016;14:05:00;5260;22.8;45
24.07.2016;14:15:00;8622;24.3;45
24.07.2016;14:25:00;3471;25.2;45
24.07.2016;14:35:00;5588;25.8;45
24.07.2016;14:45:00;8332;27.2;44
24.07.2016;14:55:00;8162;28.5;47
24.07.2016;15:05:00;7592;29.8;45
24.07.2016;15:15:00;2904;30.3;46
24.07.2016;15:25:00;4144;31.0;46
24.07.2016;15:35:00;7678;32.3;44
24.07.2016;15:45:00;4367;33.0;45
24.07.2016;15:55:00;8111;34.0;47
24.07.2016;16:05:00;7692;35.3;46
24.07.2016;16:15:00;5925;36.1;47
24.07.2016;16:25:00;5712;37.0;44
24.07.2016;16:35:00;6426;38.0;46
24.07.2016;16:45:00;3607;38.9;45
24.07.2016;16:55:00;6316;39.9;46
24.07.2016;17:05:00;5811;40.9;46
24.07.2016;17:15:00;3590;41.3;46
24.07.2016;17:25:00;4022;41.8;46
24.07.2016;17:35:00;3477;42.4;47
24.07.2016;17:45:00;2435;42.9;46
24.07.2016;17:55:00;1110;43.1;45
24.07.2016;18:05:00;2189;43.5;45
24.07.2016;18:15:00;1012;43.7;43
24.07.2016;18:25:00;852;43.9;42
24.07.2016;18:35:00;829;44.0;42
24.07.2016;18:45:00;1377;44.2;41
24.07.2016;18:55:00;1907;44.6;42
24.07.2016;19:05:00;2122;44.9;42
24.07.2016;19:15:00;2149;45.3;42
24.07.2016;19:25:00;1905;45.6;42
24.07.2016;19:35:00;1413;45.8;41
24.07.2016;19:45:00;1146;46.0;41
24.07.2016;19:55:00;762;46.2;40
24.07.2016;20:05:00;463;46.3;39
24.07.2016;20:15:00;389;46.3;39
24.07.2016;20:25:00;339;46.4;39
24.07.2016;20:35:00;288;46.4;39
24.07.2016;20:45:00;240;46.5;38
24.07.2016;20:55:00;244;46.5;38
24.07.2016;21:05:00;184;46.6;38
24.07.2016;21:15:00;119;46.6;38
24.07.2016;22:00:00;0;46.6;0
25.07.2016;06:05:00;0;0;7
25.07.2016;06:15:00;151;0;30
25.07.2016;06:25:00;214;0;31
25.07.2016;06:35:00;289;00;31
25.07.2016;06:45:00;391;0.1;32
25.07.2016;06:55:00;599;0.2;32
25.07.2016;07:05:00;699;0.3;33
25.07.2016;07:15:00;696;0.4;33
25.07.2016;07:25:00;696;0.5;33
25.07.2016;07:35:00;826;0.7;33
25.07.2016;07:45:00;816;0.8;34
25.07.2016;07:55:00;923;0.9;34
25.07.2016;08:05:00;1060;1.1;34
25.07.2016;08:15:00;1266;1.3;34
25.07.2016;08:25:00;1720;1.6;34
25.07.2016;08:35:00;2205;1.9;35
25.07.2016;08:45:00;2312;2.3;36
25.07.2016;08:55:00;2449;2.7;37
25.07.2016;09:05:00;2569;3.1;38
25.07.2016;09:15:00;2672;3.5;39
25.07.2016;09:25:00;2140;4.0;39
25.07.2016;09:35:00;3471;4.5;40
25.07.2016;09:45:00;1824;5.0;40
25.07.2016;09:55:00;2388;5.3;40
25.07.2016;10:05:00;2308;5.8;40
25.07.2016;10:15:00;5080;6.4;41
25.07.2016;10:25:00;5738;7.3;45
25.07.2016;10:35:00;6145;8.3;48
25.07.2016;10:45:00;6403;9.4;44
25.07.2016;10:55:00;6914;10.5;47
25.07.2016;11:05:00;6960;11.6;45
25.07.2016;11:15:00;4450;12.6;44
25.07.2016;11:25:00;2553;13.3;45
25.07.2016;11:35:00;2775;13.8;45
25.07.2016;11:45:00;2526;14.3;45
25.07.2016;11:55:00;4202;14.9;45
25.07.2016;12:05:00;7320;16.2;45
25.07.2016;12:15:00;8752;17.5;47
25.07.2016;12:25:00;4826;18.5;45
25.07.2016;12:35:00;3153;19.2;46
25.07.2016;12:45:00;2459;19.6;45
25.07.2016;12:55:00;2557;20.0;45
25.07.2016;13:05:00;3145;20.5;45
25.07.2016;13:15:00;2992;21.0;46
25.07.2016;13:25:00;3470;21.6;46
25.07.2016;13:35:00;3834;22.2;47
25.07.2016;13:45:00;3547;22.8;47
25.07.2016;13:55:00;4157;23.4;47
25.07.2016;14:05:00;5844;24.5;44
25.07.2016;14:15:00;5678;25.5;48
25.07.2016;14:25:00;3134;26.0;47
25.07.2016;14:35:00;2686;26.5;46
25.07.2016;14:45:00;3080;26.9;46
25.07.2016;14:55:00;4248;27.6;47
25.07.2016;15:05:00;3804;28.2;48
25.07.2016;15:15:00;3630;28.8;48
25.07.2016;15:25:00;3347;29.4;48
25.07.2016;15:35:00;3620;30.1;44
25.07.2016;15:45:00;4758;30.8;44
25.07.2016;15:55:00;2194;31.6;43
25.07.2016;16:05:00;1067;31.8;42
25.07.2016;16:15:00;1533;32.0;42
25.07.2016;16:25:00;1667;32.3;42
25.07.2016;16:35:00;1763;32.5;42
25.07.2016;16:45:00;2167;32.9;42
25.07.2016;16:55:00;5295;33.5;43
25.07.2016;17:05:00;5060;34.5;46
25.07.2016;17:15:00;3236;35.1;44
25.07.2016;17:25:00;2767;35.6;44
25.07.2016;17:35:00;2543;36.0;44
25.07.2016;17:45:00;2245;36.4;44
25.07.2016;17:55:00;1448;36.6;43
25.07.2016;18:05:00;1529;36.9;42
25.07.2016;18:15:00;2437;37.2;42
25.07.2016;18:25:00;2321;37.6;43
25.07.2016;18:35:00;752;37.8;41
25.07.2016;18:45:00;638;37.9;40
25.07.2016;18:55:00;883;38.0;40
25.07.2016;19:05:00;821;38.2;39
25.07.2016;19:15:00;940;38.3;39
25.07.2016;19:25:00;922;38.5;39
25.07.2016;19:35:00;1297;38.6;39
25.07.2016;19:45:00;1022;38.8;39
25.07.2016;19:55:00;697;39.0;38
25.07.2016;20:05:00;545;39.1;38
25.07.2016;20:15:00;475;39.1;38
25.07.2016;20:25:00;333;39.2;38
25.07.2016;20:35:00;191;39.2;38
25.07.2016;20:45:00;109;39.3;38
25.07.2016;20:55:00;0;39.3;0
25.07.2016;21:05:00;0;39.3;0
25.07.2016;22:00:00;0;39.3;0
26.07.2016;06:05:00;0;0;4
26.07.2016;06:15:00;135;0;30
26.07.2016;06:25:00;153;0;31
26.07.2016;06:35:00;214;0;31
26.07.2016;06:45:00;355;0.1;32
26.07.2016;06:55:00;468;0.1;32
26.07.2016;07:05:00;549;0.2;33
26.07.2016;07:15:00;653;0.3;33
26.07.2016;07:25:00;691;0.5;33
26.07.2016;07:35:00;694;0.6;33
26.07.2016;07:45:00;757;0.7;34
26.07.2016;07:55:00;647;0.8;34
26.07.2016;08:05:00;649;0.9;34
26.07.2016;08:15:00;940;1.0;34
26.07.2016;08:25:00;1470;1.3;34
26.07.2016;08:35:00;1467;1.5;34
26.07.2016;08:45:00;1628;1.7;35
26.07.2016;08:55:00;2222;2.1;36
26.07.2016;09:05:00;2251;2.5;36
26.07.2016;09:15:00;3021;2.9;38
26.07.2016;09:25:00;3114;3.4;39
26.07.2016;09:35:00;2731;3.9;39
26.07.2016;09:45:00;4442;4.5;40
26.07.2016;09:55:00;4965;5.3;43
26.07.2016;10:05:00;5356;6.2;45
26.07.2016;10:15:00;6284;7.2;48
26.07.2016;10:25:00;4960;8.0;43
26.07.2016;10:35:00;6308;9.1;48
26.07.2016;10:45:00;6592;10.2;44
26.07.2016;10:55:00;7569;11.3;47
26.07.2016;11:05:00;2987;12.0;43
26.07.2016;11:15:00;2816;12.6;44
26.07.2016;11:25:00;3160;13.0;43
26.07.2016;11:35:00;2113;13.4;43
26.07.2016;11:45:00;8413;14.5;47
26.07.2016;11:55:00;4520;15.3;43
26.07.2016;12:05:00;5221;16.1;45
26.07.2016;12:15:00;8647;17.5;44
26.07.2016;12:25:00;4073;18.5;46
26.07.2016;12:35:00;2232;18.9;45
26.07.2016;12:45:00;5027;19.5;45
26.07.2016;12:55:00;5669;20.3;48
26.07.2016;13:05:00;8735;21.8;44
26.07.2016;13:15:00;2654;22.4;44
26.07.2016;13:25:00;3239;22.9;44
26.07.2016;13:35:00;8522;24.2;46
26.07.2016;13:45:00;8136;25.5;46
26.07.2016;13:55:00;4666;26.6;43
26.07.2016;14:05:00;7426;27.4;45
26.07.2016;14:15:00;2793;28.1;43
26.07.2016;14:25:00;8031;29.1;47
26.07.2016;14:35:00;8021;30.5;44
26.07.2016;14:45:00;8017;31.9;46
26.07.2016;14:55:00;7853;33.2;47
26.07.2016;15:05:00;7990;34.5;44
26.07.2016;15:15:00;5549;35.6;45
26.07.2016;15:25:00;2680;36.3;46
26.07.2016;15:35:00;3242;37.0;45
26.07.2016;15:45:00;5622;37.8;47
26.07.2016;15:55:00;7990;39.0;45
26.07.2016;16:05:00;7296;40.3;47
26.07.2016;16:15:00;7238;41.3;46
26.07.2016;16:25:00;7261;42.5;44
26.07.2016;16:35:00;7115;43.6;47
26.07.2016;16:45:00;6684;44.8;45
26.07.2016;16:55:00;6178;45.8;45
26.07.2016;17:05:00;5729;46.7;46
26.07.2016;17:15:00;5172;47.6;45
26.07.2016;17:25:00;5197;48.5;46
26.07.2016;17:35:00;1475;48.9;46
26.07.2016;17:45:00;2839;49.3;46
26.07.2016;17:55:00;2676;49.7;45
26.07.2016;18:05:00;1772;50.1;45
26.07.2016;18:15:00;1795;50.4;44
26.07.2016;18:25:00;1201;50.6;44
26.07.2016;18:35:00;1085;50.8;43
26.07.2016;18:45:00;1147;51.0;42
26.07.2016;19:00:00;1603;51.4;42
26.07.2016;19:10:00;827;51.5;41
26.07.2016;19:20:00;742;51.6;40
26.07.2016;19:30:00;910;51.8;40
26.07.2016;19:40:00;1182;52.0;40
26.07.2016;19:50:00;973;52.2;40
26.07.2016;20:00:00;1266;52.4;40
26.07.2016;20:10:00;639;52.5;39
26.07.2016;20:20:00;471;52.6;39
26.07.2016;20:30:00;341;52.6;39
26.07.2016;20:40:00;255;52.7;39
26.07.2016;20:50:00;123;52.7;38
26.07.2016;21:00:00;0;52.7;23
26.07.2016;22:00:00;0;52.7;0
27.07.2016;06:10:00;0;0;5
27.07.2016;06:20:00;161;0;30
27.07.2016;06:30:00;236;0;31
27.07.2016;06:40:00;301;0.1;32
27.07.2016;06:50:00;368;0.1;32
27.07.2016;07:00:00;430;0.2;32
27.07.2016;07:10:00;523;0.3;33
27.07.2016;07:20:00;642;0.4;33
27.07.2016;07:30:00;658;0.5;33
27.07.2016;07:40:00;847;0.6;33
27.07.2016;07:50:00;1006;0.8;34
27.07.2016;08:00:00;880;0.9;34
27.07.2016;08:10:00;1015;1.1;34
27.07.2016;08:20:00;1377;1.3;34
27.07.2016;08:30:00;1210;1.5;34
27.07.2016;08:40:00;1414;1.7;35
27.07.2016;08:50:00;1763;2.0;35
27.07.2016;09:00:00;1687;2.3;36
27.07.2016;09:10:00;1454;2.5;36
27.07.2016;09:20:00;1699;2.8;36
27.07.2016;09:30:00;1766;3.1;37
27.07.2016;09:40:00;2616;3.5;37
27.07.2016;09:50:00;976;3.8;37
27.07.2016;10:00:00;1800;4.0;37
27.07.2016;10:10:00;1961;4.3;37
27.07.2016;10:20:00;2483;4.7;38
27.07.2016;10:30:00;2172;5.1;39
27.07.2016;10:40:00;3318;5.6;39
27.07.2016;10:50:00;3015;6.2;41
27.07.2016;11:00:00;3417;6.7;41
27.07.2016;11:10:00;3320;7.2;42
27.07.2016;11:20:00;3146;7.8;43
27.07.2016;11:30:00;3618;8.4;43
27.07.2016;11:40:00;4596;9.3;46
27.07.2016;11:50:00;2950;9.8;45
27.07.2016;12:00:00;7038;10.9;47
27.07.2016;12:10:00;3747;11.4;43
27.07.2016;12:20:00;3030;11.9;44
27.07.2016;12:30:00;8235;12.9;47
27.07.2016;12:40:00;7339;14.3;44
27.07.2016;12:50:00;1604;14.6;42
27.07.2016;13:00:00;2337;15.0;42
27.07.2016;13:10:00;5690;15.9;46
27.07.2016;13:20:00;4623;16.6;46
27.07.2016;13:30:00;4282;17.3;47
27.07.2016;13:40:00;6546;18.4;44
27.07.2016;13:50:00;9465;19.7;47
27.07.2016;14:10:00;8367;22.0;46
27.07.2016;14:20:00;8792;23.4;46
27.07.2016;14:30:00;7093;24.7;44
27.07.2016;14:40:00;8826;26.0;46
27.07.2016;14:50:00;4999;27.2;44
27.07.2016;15:15:00;2962;29.5;45
27.07.2016;15:25:00;1799;29.8;44
27.07.2016;15:35:00;1460;30.1;44
27.07.2016;15:45:00;1693;30.3;43
27.07.2016;15:55:00;3550;30.8;44
27.07.2016;16:05:00;6581;31.9;45
27.07.2016;16:15:00;5422;32.9;46
27.07.2016;16:25:00;1696;33.7;43
27.07.2016;16:35:00;1730;33.9;42
27.07.2016;16:45:00;7741;35.1;47
27.07.2016;16:55:00;6256;36.2;45
27.07.2016;17:05:00;5666;37.1;47
27.07.2016;17:15:00;5417;38.0;45
27.07.2016;17:25:00;5293;38.9;48
27.07.2016;17:35:00;4960;39.8;44
27.07.2016;17:45:00;4731;40.5;47
27.07.2016;17:55:00;4281;41.3;48
27.07.2016;18:05:00;3477;41.9;44
27.07.2016;18:15:00;1046;42.0;43
27.07.2016;18:25:00;1023;42.2;42
27.07.2016;18:35:00;2022;42.6;42
27.07.2016;18:45:00;2576;43.0;43
27.07.2016;18:55:00;2383;43.3;43
27.07.2016;19:05:00;2118;43.7;43
27.07.2016;19:15:00;1724;44.0;42
27.07.2016;19:25:00;1480;44.2;42
27.07.2016;19:35:00;1305;44.5;41
27.07.2016;19:45:00;1183;44.7;41
27.07.2016;19:55:00;1030;44.8;40
27.07.2016;20:05:00;825;45.0;40
27.07.2016;20:15:00;595;45.1;39
27.07.2016;20:25:00;512;45.2;39
27.07.2016;20:35:00;407;45.3;39
27.07.2016;20:45:00;187;45.3;39
27.07.2016;20:55:00;117;45.3;38
27.07.2016;21:05:00;102;45.3;38
27.07.2016;22:00:00;0;45.3;0
28.07.2016;06:05:00;0;0;3
28.07.2016;06:15:00;143;0;30
28.07.2016;06:25:00;199;0;31
28.07.2016;06:35:00;259;0;31
28.07.2016;06:45:00;312;0.1;32
28.07.2016;06:55:00;365;0.1;32
28.07.2016;07:05:00;438;0.2;32
28.07.2016;07:15:00;492;0.3;33
28.07.2016;07:25:00;545;0.4;33
28.07.2016;07:35:00;688;0.5;33
28.07.2016;07:45:00;877;0.6;33
28.07.2016;07:55:00;968;0.8;34
28.07.2016;08:05:00;1080;1.0;34
28.07.2016;08:15:00;1220;1.1;34
28.07.2016;08:25:00;1055;1.3;34
28.07.2016;08:35:00;1157;1.5;34
28.07.2016;08:45:00;1728;1.8;35
28.07.2016;08:55:00;2560;2.2;36
28.07.2016;09:05:00;2635;2.7;38
28.07.2016;09:15:00;1621;3.0;38
28.07.2016;09:25:00;1374;3.2;37
28.07.2016;09:35:00;3335;3.7;38
28.07.2016;09:45:00;4441;4.3;40
28.07.2016;09:55:00;1881;4.6;39
28.07.2016;10:05:00;2364;5.0;39
28.07.2016;10:15:00;4999;5.9;43
28.07.2016;10:25:00;4397;6.6;44
28.07.2016;10:35:00;5605;7.7;47
28.07.2016;10:45:00;3514;8.4;47
28.07.2016;10:55:00;6624;9.4;45
28.07.2016;11:05:00;6429;10.4;46
28.07.2016;11:15:00;6765;11.5;44
28.07.2016;11:25:00;6962;12.7;47
28.07.2016;11:35:00;7232;13.9;44
28.07.2016;11:45:00;7048;15.1;45
28.07.2016;11:55:00;6111;16.1;47
28.07.2016;12:05:00;6920;17.2;45
28.07.2016;12:15:00;7705;18.3;47
28.07.2016;12:25:00;3346;19.0;43
28.07.2016;12:35:00;8061;19.9;46
28.07.2016;12:45:00;8439;21.2;44
28.07.2016;12:55:00;5068;22.4;45
28.07.2016;13:05:00;8926;23.4;47
28.07.2016;13:15:00;2375;24.1;43
28.07.2016;13:25:00;9141;25.4;47
28.07.2016;13:35:00;8768;26.8;45
28.07.2016;13:45:00;6096;28.0;44
28.07.2016;13:55:00;6111;29.2;45
28.07.2016;14:05:00;8470;30.4;47
28.07.2016;14:15:00;8900;31.8;44
28.07.2016;14:25:00;8291;33.2;46
28.07.2016;14:35:00;8430;34.5;46
28.07.2016;14:45:00;8467;36.0;44
28.07.2016;14:55:00;4379;37.0;47
28.07.2016;15:05:00;5734;37.9;45
28.07.2016;15:15:00;7040;38.9;47
28.07.2016;15:25:00;8523;40.1;46
28.07.2016;15:35:00;3775;40.9;48
28.07.2016;15:45:00;4597;41.6;48
28.07.2016;15:55:00;4852;42.4;44
28.07.2016;16:05:00;3369;43.1;47
28.07.2016;16:15:00;4602;43.9;44
28.07.2016;16:25:00;5128;44.7;45
28.07.2016;16:35:00;7856;45.9;45
28.07.2016;16:45:00;6768;47.1;47
28.07.2016;16:55:00;5861;48.0;44
28.07.2016;17:05:00;5595;49.0;48
28.07.2016;17:15:00;5155;49.8;44
28.07.2016;17:25:00;4933;50.6;47
28.07.2016;17:35:00;2496;51.3;44
28.07.2016;17:45:00;3429;51.7;43
28.07.2016;17:55:00;1260;52.0;43
28.07.2016;18:05:00;1917;52.3;43
28.07.2016;18:15:00;1321;52.5;43
28.07.2016;18:25:00;1332;52.7;42
28.07.2016;18:35:00;2556;53.1;42
28.07.2016;18:45:00;1389;53.4;42
28.07.2016;18:55:00;1678;53.7;42
28.07.2016;19:05:00;1576;54.0;42
28.07.2016;19:15:00;989;54.2;41
28.07.2016;19:25:00;994;54.3;41
28.07.2016;19:35:00;973;54.5;40
28.07.2016;19:45:00;1110;54.7;40
28.07.2016;19:55:00;809;54.8;39
28.07.2016;20:05:00;649;54.9;39
28.07.2016;20:15:00;442;55.0;39
28.07.2016;20:25:00;382;55.1;39
28.07.2016;20:35:00;267;55.1;38
28.07.2016;20:45:00;192;55.2;38
28.07.2016;20:55:00;143;55.2;38
28.07.2016;21:05:00;23;55.2;20
28.07.2016;22:00:00;0;55.2;0
29.07.2016;06:10:00;0;0;13
29.07.2016;06:20:00;136;0;30
29.07.2016;06:30:00;172;0;31
29.07.2016;06:40:00;237;0;32
29.07.2016;06:50:00;354;0.1;32
29.07.2016;07:00:00;352;0.1;32
29.07.2016;07:10:00;398;0.2;33
29.07.2016;07:20:00;479;0.3;33
29.07.2016;07:30:00;772;0.4;33
29.07.2016;07:40:00;365;0.5;33
29.07.2016;07:50:00;372;0.5;34
29.07.2016;08:00:00;509;0.6;34
29.07.2016;08:10:00;774;0.7;34
29.07.2016;08:20:00;1374;0.9;34
29.07.2016;08:30:00;1694;1.2;34
29.07.2016;08:40:00;2094;1.5;35
29.07.2016;08:50:00;1421;1.8;36
29.07.2016;09:00:00;1989;2.1;36
29.07.2016;09:10:00;2875;2.5;37
29.07.2016;09:20:00;3205;3.0;38
29.07.2016;09:30:00;4046;3.6;40
29.07.2016;09:40:00;4127;4.3;41
29.07.2016;09:50:00;4208;4.9;42
29.07.2016;10:00:00;5631;5.7;44
29.07.2016;10:10:00;4724;6.6;46
29.07.2016;10:20:00;3315;7.1;45
29.07.2016;10:30:00;1810;7.5;44
29.07.2016;10:40:00;2500;8.1;45
29.07.2016;10:50:00;3953;8.6;44
29.07.2016;11:00:00;2295;9.1;45
29.07.2016;11:10:00;2928;9.6;44
29.07.2016;11:20:00;7579;10.4;47
29.07.2016;11:30:00;7443;11.5;46
29.07.2016;11:40:00;6838;12.7;44
29.07.2016;11:50:00;6561;13.8;47
29.07.2016;12:00:00;5561;14.9;43
29.07.2016;12:10:00;7632;16.0;47
29.07.2016;12:20:00;8315;17.3;44
29.07.2016;12:30:00;8010;18.7;45
29.07.2016;12:40:00;4902;19.8;46
29.07.2016;12:50:00;7289;20.8;47
29.07.2016;13:00:00;9298;22.0;47
29.07.2016;13:10:00;8297;23.3;45
29.07.2016;13:20:00;6856;24.6;45
29.07.2016;13:30:00;8702;26.0;47
29.07.2016;13:40:00;5295;27.1;44
29.07.2016;13:50:00;8233;28.4;46
29.07.2016;14:00:00;8451;29.7;46
29.07.2016;14:10:00;8051;31.1;44
29.07.2016;14:20:00;6581;32.3;46
29.07.2016;14:30:00;6613;33.4;47
29.07.2016;14:40:00;8246;34.8;44
29.07.2016;14:50:00;8488;36.1;47
29.07.2016;15:00:00;5775;37.2;44
29.07.2016;15:10:00;8992;38.6;46
29.07.2016;15:20:00;6840;39.8;46
29.07.2016;15:30:00;4091;40.7;44
29.07.2016;15:40:00;4200;41.3;45
29.07.2016;15:50:00;7004;42.4;46
29.07.2016;16:00:00;4527;43.2;44
29.07.2016;16:10:00;7221;44.4;45
29.07.2016;16:20:00;8074;45.7;47
29.07.2016;16:30:00;6578;46.8;45
29.07.2016;16:40:00;6813;47.9;46
29.07.2016;16:50:00;5137;48.8;44
29.07.2016;17:00:00;6135;49.8;47
29.07.2016;17:10:00;4324;50.6;45
29.07.2016;17:20:00;2197;51.0;45
29.07.2016;17:30:00;2986;51.4;45
29.07.2016;17:40:00;4724;52.3;46
29.07.2016;17:50:00;2073;52.7;43
29.07.2016;18:00:00;2912;53.2;44
29.07.2016;18:10:00;2447;53.6;45
29.07.2016;18:20:00;4145;54.2;46
29.07.2016;18:30:00;2799;54.6;45
29.07.2016;18:40:00;3042;55.1;46
29.07.2016;18:50:00;2685;55.6;46
29.07.2016;19:00:00;2279;55.9;46
29.07.2016;19:10:00;1911;56.3;45
29.07.2016;19:20:00;1559;56.5;44
29.07.2016;19:30:00;1316;56.8;43
29.07.2016;19:40:00;1026;57.0;42
29.07.2016;19:50:00;774;57.1;42
29.07.2016;20:00:00;622;57.2;41
29.07.2016;20:10:00;443;57.3;40
29.07.2016;20:20:00;299;57.3;40
29.07.2016;20:30:00;226;57.4;40
29.07.2016;20:40:00;183;57.4;39
29.07.2016;20:50:00;143;57.4;39
29.07.2016;21:00:00;111;57.5;39
29.07.2016;22:00:00;0;57.5;0
30.07.2016;06:05:00;0;0;0
30.07.2016;06:15:00;131;0;30
30.07.2016;06:25:00;163;0;31
30.07.2016;06:35:00;197;0;32
30.07.2016;06:45:00;229;0.1;32
30.07.2016;06:55:00;258;0.1;32
30.07.2016;07:05:00;287;0.1;33
30.07.2016;07:15:00;316;0.2;33
30.07.2016;07:25:00;366;0.3;33
30.07.2016;07:35:00;430;0.3;33
30.07.2016;07:45:00;595;0.4;34
30.07.2016;07:55:00;575;0.5;34
30.07.2016;08:05:00;750;0.6;34
30.07.2016;08:15:00;816;0.7;34
30.07.2016;08:25:00;816;0.9;34
30.07.2016;08:35:00;1805;1.1;35
30.07.2016;08:45:00;1301;1.4;35
30.07.2016;08:55:00;540;1.6;35
30.07.2016;09:05:00;1131;1.9;35
30.07.2016;09:15:00;339;1.9;35
30.07.2016;09:25:00;532;2.0;35
30.07.2016;09:35:00;3865;2.6;37
30.07.2016;09:45:00;4205;3.3;39
30.07.2016;09:55:00;4879;4.1;41
30.07.2016;10:05:00;5528;4.9;44
30.07.2016;10:15:00;4814;5.6;45
30.07.2016;10:25:00;4268;6.3;45
30.07.2016;10:35:00;5870;7.3;48
30.07.2016;10:45:00;3654;8.1;43
30.07.2016;10:55:00;3627;8.7;45
30.07.2016;11:05:00;6305;9.6;48
30.07.2016;11:15:00;5658;10.6;44
30.07.2016;11:25:00;6379;11.6;48
30.07.2016;11:35:00;6734;12.5;45
30.07.2016;11:45:00;7078;13.7;45
30.07.2016;11:55:00;7318;14.8;47
30.07.2016;12:05:00;7307;16.0;45
30.07.2016;12:15:00;7380;17.3;44
30.07.2016;12:25:00;7541;18.5;47
30.07.2016;12:35:00;6453;19.6;45
30.07.2016;12:45:00;7500;20.8;45
30.07.2016;12:55:00;6077;21.7;45
30.07.2016;13:05:00;7768;23.0;47
30.07.2016;13:15:00;8376;24.4;44
30.07.2016;13:25:00;8207;25.6;47
30.07.2016;13:35:00;7960;26.9;45
30.07.2016;13:45:00;8739;28.3;45
30.07.2016;13:55:00;8361;29.7;47
30.07.2016;14:05:00;8389;31.1;44
30.07.2016;14:15:00;8538;32.3;46
30.07.2016;14:25:00;5264;33.3;45
30.07.2016;14:35:00;7992;34.6;44
30.07.2016;14:45:00;7961;35.9;47
30.07.2016;14:55:00;7996;37.3;44
30.07.2016;15:05:00;8276;38.6;45
30.07.2016;15:15:00;7814;39.9;47
30.07.2016;15:25:00;7393;41.1;44
30.07.2016;15:35:00;5218;42.0;46
30.07.2016;15:45:00;5458;42.8;46
30.07.2016;15:55:00;6227;43.8;46
30.07.2016;16:05:00;2659;44.3;47
30.07.2016;16:15:00;2450;44.7;47
30.07.2016;16:25:00;2836;45.2;47
30.07.2016;16:35:00;2947;45.6;47
30.07.2016;16:45:00;2478;46.1;46
30.07.2016;16:55:00;2644;46.5;46
30.07.2016;17:05:00;6099;47.3;47
30.07.2016;17:15:00;3311;47.9;43
30.07.2016;17:25:00;4490;48.6;46
30.07.2016;17:35:00;2110;49.1;46
30.07.2016;17:45:00;2943;49.6;46
30.07.2016;17:55:00;3791;50.3;47
30.07.2016;18:05:00;2555;50.7;47
30.07.2016;18:15:00;3444;51.2;47
30.07.2016;18:25:00;2252;51.6;46
30.07.2016;18:35:00;2939;52.0;46
30.07.2016;18:45:00;2887;52.5;46
30.07.2016;18:55:00;2121;52.9;45
30.07.2016;19:05:00;1397;53.1;44
30.07.2016;19:15:00;1823;53.4;44
30.07.2016;19:25:00;1448;53.7;43
30.07.2016;19:35:00;1038;53.9;42
30.07.2016;19:45:00;701;54.0;41
30.07.2016;19:55:00;562;54.1;41
30.07.2016;20:05:00;490;54.2;40
30.07.2016;20:15:00;288;54.3;40
30.07.2016;20:25:00;209;54.3;39
30.07.2016;20:35:00;169;54.3;39
30.07.2016;20:45:00;247;54.4;39
30.07.2016;20:55:00;211;54.4;39
30.07.2016;21:05:00;54;54.4;35
30.07.2016;21:15:00;0;54.4;0
30.07.2016;22:00:00;0;54.4;0
31.07.2016;06:25:00;19;0;25
31.07.2016;06:35:00;190;0;31
31.07.2016;06:45:00;294;0;31
31.07.2016;06:55:00;241;0.1;32
31.07.2016;07:05:00;319;0.1;32
31.07.2016;07:15:00;605;0.2;33
31.07.2016;07:25:00;886;0.3;33
31.07.2016;07:35:00;906;0.5;33
31.07.2016;07:45:00;997;0.6;34
31.07.2016;07:55:00;1097;0.8;34
31.07.2016;08:05:00;1562;1.1;34
31.07.2016;08:15:00;1911;1.4;35
31.07.2016;08:25:00;2221;1.7;36
31.07.2016;08:35:00;874;1.9;36
31.07.2016;08:45:00;708;2.0;35
31.07.2016;08:55:00;995;2.2;35
31.07.2016;09:05:00;1332;2.4;36
31.07.2016;09:15:00;2215;2.7;36
31.07.2016;09:25:00;2330;3.1;37
31.07.2016;09:35:00;1879;3.5;38
31.07.2016;09:45:00;1420;3.7;38
31.07.2016;09:55:00;2092;4.0;38
31.07.2016;10:05:00;1377;4.3;38
31.07.2016;10:15:00;496;4.4;37
31.07.2016;10:25:00;328;4.4;37
31.07.2016;10:35:00;366;4.5;37
31.07.2016;10:45:00;418;4.6;37
31.07.2016;10:55:00;785;4.7;37
31.07.2016;11:05:00;1329;4.9;37
31.07.2016;11:15:00;1524;5.1;37
31.07.2016;11:25:00;1564;5.4;37
31.07.2016;11:35:00;2003;5.7;37
31.07.2016;11:45:00;2460;6.1;38
31.07.2016;11:55:00;2613;6.5;39
31.07.2016;12:05:00;3878;7.1;40
31.07.2016;12:15:00;3246;7.6;42
31.07.2016;12:25:00;2264;8.0;41
31.07.2016;12:35:00;1897;8.3;41
31.07.2016;12:45:00;1948;8.7;40
31.07.2016;12:55:00;2220;9.0;40
31.07.2016;13:05:00;2104;9.4;41
31.07.2016;13:15:00;1586;9.7;40
31.07.2016;13:25:00;2545;10.0;40
31.07.2016;13:35:00;4262;10.7;42
31.07.2016;13:45:00;5504;11.6;46
31.07.2016;13:55:00;5329;12.6;47
31.07.2016;14:05:00;7882;13.9;47
31.07.2016;14:15:00;3445;14.6;43
31.07.2016;14:25:00;3557;15.2;44
31.07.2016;14:35:00;2258;15.6;44
31.07.2016;14:45:00;3226;16.0;43
31.07.2016;14:55:00;8298;17.1;47
31.07.2016;15:05:00;7494;18.4;44
31.07.2016;15:15:00;2292;19.2;46
31.07.2016;15:25:00;3213;19.6;45
31.07.2016;15:35:00;1816;20.1;45
31.07.2016;15:45:00;3314;20.6;45
31.07.2016;15:55:00;1070;20.8;43
31.07.2016;16:05:00;428;20.9;42
31.07.2016;16:15:00;435;21.0;41
31.07.2016;16:25:00;371;21.0;40
31.07.2016;16:35:00;298;21.1;40
31.07.2016;16:45:00;329;21.1;39
31.07.2016;16:55:00;308;21.2;39
31.07.2016;17:05:00;403;21.3;39
31.07.2016;17:15:00;222;21.3;39
31.07.2016;17:25:00;218;21.3;38
31.07.2016;17:35:00;131;21.4;38
31.07.2016;17:45:00;143;21.4;38
31.07.2016;17:55:00;162;21.4;38
31.07.2016;18:05:00;269;21.5;38
31.07.2016;18:15:00;220;21.5;37
31.07.2016;18:25:00;247;21.5;37
31.07.2016;18:35:00;245;21.6;37
31.07.2016;18:45:00;445;21.6;37
31.07.2016;18:55:00;642;21.7;37
31.07.2016;19:05:00;1458;21.9;37
31.07.2016;19:15:00;682;22.1;37
31.07.2016;19:25:00;303;22.1;37
31.07.2016;19:35:00;223;22.2;37
31.07.2016;19:45:00;192;22.2;37
31.07.2016;19:55:00;95;22.2;37
31.07.2016;20:05:00;145;22.2;37
31.07.2016;20:15:00;114;22.3;37
31.07.2016;20:25:00;131;22.3;37
31.07.2016;20:35:00;101;22.3;37
31.07.2016;20:45:00;0;22.3;0
31.07.2016;22:00:00;0;22.3;0
01.08.2016;06:15:00;0;0;3
01.08.2016;06:25:00;121;0;30
01.08.2016;06:35:00;174;0;31
01.08.2016;06:45:00;225;0;31
01.08.2016;06:55:00;290;0.1;32
01.08.2016;07:05:00;343;0.1;32
01.08.2016;07:15:00;400;0.2;32
01.08.2016;07:25:00;458;0.3;33
01.08.2016;07:35:00;570;0.3;33
01.08.2016;07:45:00;816;0.5;33
01.08.2016;07:55:00;984;0.6;33
01.08.2016;08:05:00;893;0.8;34
01.08.2016;08:15:00;788;0.9;34
01.08.2016;08:25:00;601;1.0;34
01.08.2016;08:35:00;1391;1.2;34
01.08.2016;08:45:00;1457;1.5;34
01.08.2016;08:55:00;1918;1.7;35
01.08.2016;09:05:00;1925;2.1;36
01.08.2016;09:15:00;3223;2.6;37
01.08.2016;09:25:00;1109;2.8;36
01.08.2016;09:35:00;73;3.0;36
01.08.2016;09:45:00;1694;3.4;36
01.08.2016;09:55:00;1911;3.7;37
01.08.2016;10:05:00;2415;4.1;38
01.08.2016;10:15:00;1704;4.5;39
01.08.2016;10:25:00;3688;5.0;39
01.08.2016;10:35:00;1566;5.3;39
01.08.2016;10:45:00;5273;6.3;43
01.08.2016;10:55:00;5853;7.0;45
01.08.2016;11:05:00;3257;7.5;44
01.08.2016;11:15:00;5651;8.3;45
01.08.2016;11:25:00;2852;8.8;45
01.08.2016;11:35:00;5338;9.8;48
01.08.2016;11:45:00;8532;11.1;44
01.08.2016;11:55:00;5621;12.1;45
01.08.2016;12:05:00;4464;12.9;47
01.08.2016;12:15:00;3301;13.5;47
01.08.2016;12:25:00;8943;14.9;45
01.08.2016;12:35:00;6413;16.2;47
01.08.2016;12:45:00;5092;17.2;44
01.08.2016;12:55:00;5399;18.1;46
01.08.2016;13:05:00;5158;19.0;44
01.08.2016;13:15:00;7279;20.1;47
01.08.2016;13:25:00;5940;20.9;45
01.08.2016;13:35:00;3379;21.9;44
01.08.2016;13:45:00;8857;23.1;47
01.08.2016;13:55:00;4023;23.8;43
01.08.2016;14:05:00;9602;25.2;46
01.08.2016;14:15:00;8294;26.6;45
01.08.2016;14:25:00;6922;27.9;44
01.08.2016;14:35:00;3254;28.8;47
01.08.2016;14:45:00;2643;29.4;47
01.08.2016;14:55:00;3300;30.3;43
01.08.2016;15:05:00;2774;30.7;43
01.08.2016;15:15:00;4967;31.7;45
01.08.2016;15:25:00;2779;32.5;45
01.08.2016;15:35:00;7435;33.9;45
01.08.2016;15:45:00;5630;34.6;44
01.08.2016;15:55:00;7994;36.0;44
01.08.2016;16:05:00;2440;36.9;45
01.08.2016;16:15:00;7306;37.7;47
01.08.2016;16:25:00;6009;38.6;46
01.08.2016;16:35:00;1985;39.0;45
01.08.2016;16:45:00;6866;40.2;44
01.08.2016;16:55:00;2507;40.7;44
01.08.2016;17:05:00;5620;41.6;47
01.08.2016;17:15:00;6075;42.6;44
01.08.2016;17:25:00;4832;43.5;48
01.08.2016;17:35:00;4991;44.3;44
01.08.2016;17:45:00;4326;45.0;46
01.08.2016;17:55:00;4141;45.7;47
01.08.2016;18:05:00;3864;46.3;48
01.08.2016;18:15:00;3650;47.0;49
01.08.2016;18:25:00;3394;47.5;49
01.08.2016;18:35:00;1490;47.9;47
01.08.2016;18:45:00;2031;48.3;46
01.08.2016;18:55:00;849;48.5;44
01.08.2016;19:05:00;1679;48.7;44
01.08.2016;19:15:00;1404;49.0;43
01.08.2016;19:25:00;1038;49.2;42
01.08.2016;19:35:00;665;49.3;41
01.08.2016;19:45:00;603;49.4;40
01.08.2016;19:55:00;619;49.5;40
01.08.2016;20:05:00;490;49.6;40
01.08.2016;20:15:00;392;49.7;39
01.08.2016;20:25:00;282;49.7;39
01.08.2016;20:35:00;213;49.7;39
01.08.2016;20:45:00;153;49.8;39
01.08.2016;20:55:00;103;49.8;38
01.08.2016;21:05:00;0;49.8;0
02.08.2016;06:20:00;0;0;8
02.08.2016;06:30:00;0;0;30
02.08.2016;06:40:00;0;0;30
02.08.2016;06:50:00;80;0;31
02.08.2016;07:00:00;80;00;31
02.08.2016;07:10:00;124;00;31
02.08.2016;07:20:00;22;00;32
02.08.2016;07:30:00;86;00;32
02.08.2016;07:40:00;0;00;32
02.08.2016;07:50:00;106;0.1;32
02.08.2016;08:00:00;54;0.1;32
02.08.2016;08:10:00;0;0.1;32
02.08.2016;08:20:00;96;0.1;32
02.08.2016;08:30:00;384;0.1;33
02.08.2016;08:40:00;807;0.2;33
02.08.2016;08:50:00;1365;0.4;33
02.08.2016;09:00:00;277;0.5;33
02.08.2016;09:10:00;1772;0.7;33
02.08.2016;09:20:00;859;0.9;33
02.08.2016;09:30:00;420;1.0;34
02.08.2016;09:40:00;404;1.1;34
02.08.2016;09:50:00;916;1.3;34
02.08.2016;10:00:00;4333;2.0;36
02.08.2016;10:10:00;3758;2.7;38
02.08.2016;10:20:00;3631;3.3;40
02.08.2016;10:30:00;3086;3.9;41
02.08.2016;10:40:00;6326;4.7;43
02.08.2016;10:50:00;4580;5.5;45
02.08.2016;11:00:00;7249;6.7;48
02.08.2016;11:10:00;6460;7.7;44
02.08.2016;11:20:00;4317;8.6;48
02.08.2016;11:30:00;7276;9.8;44
02.08.2016;11:40:00;7038;10.9;48
02.08.2016;11:50:00;7792;12.1;46
02.08.2016;12:00:00;4813;13.2;44
02.08.2016;12:10:00;5362;14.1;46
02.08.2016;12:20:00;4755;14.8;47
02.08.2016;12:30:00;4178;15.5;48
02.08.2016;12:40:00;5710;16.3;47
02.08.2016;12:50:00;4514;17.2;45
02.08.2016;13:00:00;6109;18.2;46
02.08.2016;13:10:00;5688;19.2;45
02.08.2016;13:20:00;4760;20.1;48
02.08.2016;13:30:00;3883;20.8;44
02.08.2016;13:40:00;4047;21.4;45
02.08.2016;13:50:00;4783;22.2;47
02.08.2016;14:00:00;4073;22.9;48
02.08.2016;14:10:00;3261;23.5;48
02.08.2016;14:20:00;7898;24.7;46
02.08.2016;14:30:00;8232;25.9;47
02.08.2016;14:40:00;5265;26.9;44
02.08.2016;14:50:00;5586;27.9;46
02.08.2016;15:00:00;8324;29.0;47
02.08.2016;15:10:00;4766;30.0;44
02.08.2016;15:20:00;3631;30.6;45
02.08.2016;15:30:00;2571;31.1;45
02.08.2016;15:40:00;2022;31.4;45
02.08.2016;15:50:00;2286;31.8;44
02.08.2016;16:00:00;2625;32.2;44
02.08.2016;16:10:00;2015;32.6;44
02.08.2016;16:20:00;1635;32.9;43
02.08.2016;16:30:00;1626;33.1;43
02.08.2016;16:40:00;1380;33.4;42
02.08.2016;16:50:00;1171;33.6;41
02.08.2016;17:00:00;1177;33.8;41
02.08.2016;17:10:00;1071;34.0;40
02.08.2016;17:20:00;1797;34.2;40
02.08.2016;17:30:00;2056;34.6;41
02.08.2016;17:40:00;1662;34.9;41
02.08.2016;17:50:00;1413;35.1;40
02.08.2016;18:00:00;1789;35.4;40
02.08.2016;18:10:00;1471;35.6;40
02.08.2016;18:20:00;1353;35.9;40
02.08.2016;18:30:00;667;36.0;39
02.08.2016;18:40:00;729;36.1;39
02.08.2016;18:50:00;610;36.2;38
02.08.2016;19:00:00;470;36.3;38
02.08.2016;19:10:00;403;36.4;38
02.08.2016;19:20:00;454;36.5;38
02.08.2016;19:30:00;400;36.5;38
02.08.2016;19:40:00;351;36.6;38
02.08.2016;19:50:00;288;36.6;37
02.08.2016;20:00:00;191;36.7;37
02.08.2016;20:10:00;154;36.7;37
02.08.2016;20:20:00;126;36.7;37
02.08.2016;20:30:00;105;36.7;37
02.08.2016;20:40:00;92;36.7;37
02.08.2016;20:50:00;92;36.8;37
02.08.2016;21:00:00;87;36.8;37
02.08.2016;21:10:00;0;36.8;0
03.08.2016;13:25:00;4856;26.7;47
03.08.2016;13:35:00;5854;27.7;45
03.08.2016;13:45:00;6665;28.7;48
03.08.2016;13:55:00;5922;29.8;44
03.08.2016;14:05:00;6753;30.8;47
03.08.2016;14:15:00;4803;31.8;45
03.08.2016;14:25:00;5716;32.6;47
03.08.2016;14:35:00;7545;33.9;44
03.08.2016;14:45:00;7211;35.1;46
03.08.2016;14:55:00;4859;35.9;45
03.08.2016;15:05:00;7242;37.0;46
03.08.2016;15:15:00;7901;38.5;44
03.08.2016;15:25:00;4133;39.4;47
03.08.2016;15:35:00;7858;40.3;47
03.08.2016;15:45:00;5520;41.4;44
03.08.2016;15:55:00;6463;42.6;45
03.08.2016;16:05:00;5736;43.3;43
03.08.2016;16:15:00;4042;44.1;44
03.08.2016;16:25:00;7316;45.3;45
03.08.2016;16:35:00;6671;46.4;47
03.08.2016;16:45:00;6101;47.5;44
03.08.2016;16:55:00;5380;48.4;47
03.08.2016;17:05:00;5576;49.3;44
03.08.2016;17:15:00;5214;50.2;47
03.08.2016;17:25:00;4931;51.0;44
03.08.2016;17:35:00;4786;51.8;46
03.08.2016;17:45:00;4285;52.5;48
03.08.2016;17:55:00;3990;53.2;44
03.08.2016;18:05:00;3707;53.8;45
03.08.2016;18:15:00;3334;54.4;47
03.08.2016;18:25:00;3245;54.9;47
03.08.2016;18:35:00;2981;55.4;47
03.08.2016;18:45:00;2715;55.9;47
03.08.2016;18:55:00;2311;56.2;46
03.08.2016;19:05:00;1894;56.6;45
03.08.2016;19:15:00;1549;56.8;44
03.08.2016;19:25:00;1314;57.1;44
03.08.2016;19:35:00;1030;57.3;43
03.08.2016;19:45:00;807;57.4;42
03.08.2016;19:55:00;622;57.5;41
03.08.2016;20:05:00;447;57.6;40
03.08.2016;20:15:00;249;57.6;40
03.08.2016;20:25:00;225;57.7;40
03.08.2016;20:35:00;190;57.7;39
03.08.2016;20:45:00;125;57.7;39
03.08.2016;20:55:00;60;57.7;27
03.08.2016;21:00:00;0;57.7;0
04.08.2016;06:15:00;37;0;24
04.08.2016;06:25:00;152;0;30
04.08.2016;06:35:00;191;0;31
04.08.2016;06:45:00;230;0;31
04.08.2016;06:55:00;268;0.1;32
04.08.2016;07:05:00;303;0.1;32
04.08.2016;07:15:00;333;0.2;32
04.08.2016;07:25:00;368;0.2;33
04.08.2016;07:35:00;423;0.3;33
04.08.2016;07:45:00;460;0.4;33
04.08.2016;07:55:00;492;0.5;33
04.08.2016;08:05:00;521;0.6;34
04.08.2016;08:15:00;552;0.6;34
04.08.2016;08:25:00;588;0.7;34
04.08.2016;08:35:00;1208;0.9;34
04.08.2016;08:45:00;1420;1.1;34
04.08.2016;08:55:00;1621;1.4;35
04.08.2016;09:05:00;1844;1.7;35
04.08.2016;09:15:00;2066;2.0;36
04.08.2016;09:25:00;2926;2.5;37
04.08.2016;09:35:00;2039;2.8;38
04.08.2016;09:45:00;3956;3.3;38
04.08.2016;09:55:00;4565;4.0;40
04.08.2016;10:05:00;4881;4.8;43
04.08.2016;10:15:00;5311;5.6;45
04.08.2016;10:25:00;5368;6.5;47
04.08.2016;10:35:00;5414;7.4;48
04.08.2016;10:45:00;6113;8.4;44
04.08.2016;10:55:00;5808;9.4;47
04.08.2016;11:05:00;6114;10.4;44
04.08.2016;11:15:00;6394;11.4;47
04.08.2016;11:25:00;6529;12.5;44
04.08.2016;11:35:00;6290;13.5;47
04.08.2016;11:45:00;6846;14.6;46
04.08.2016;11:55:00;7223;15.8;44
04.08.2016;12:05:00;7320;17.0;48
04.08.2016;12:15:00;7405;18.2;45
04.08.2016;12:25:00;7492;19.4;44
04.08.2016;12:35:00;7602;20.7;48
04.08.2016;12:45:00;7799;22.0;45
04.08.2016;12:55:00;7842;23.3;44
04.08.2016;13:05:00;7999;24.6;47
04.08.2016;13:15:00;7668;25.9;46
04.08.2016;13:25:00;7958;27.1;44
04.08.2016;13:35:00;7926;28.4;45
04.08.2016;13:45:00;6116;29.6;47
04.08.2016;13:55:00;7830;30.8;44
04.08.2016;14:05:00;6943;31.9;47
04.08.2016;14:15:00;7729;33.1;44
04.08.2016;14:25:00;6156;34.2;45
04.08.2016;14:35:00;6389;35.1;46
04.08.2016;14:45:00;6875;36.2;44
04.08.2016;14:55:00;7607;37.4;46
04.08.2016;15:05:00;6606;38.6;46
04.08.2016;15:15:00;6280;39.7;44
04.08.2016;15:25:00;7355;40.9;47
04.08.2016;15:35:00;6870;42.1;45
04.08.2016;15:45:00;5734;43.1;45
04.08.2016;15:55:00;4429;43.7;44
04.08.2016;16:05:00;4826;44.7;47
04.08.2016;16:15:00;6239;45.6;46
04.08.2016;16:25:00;2539;46.0;46
04.08.2016;16:35:00;2890;46.5;46
04.08.2016;16:45:00;2182;46.8;46
04.08.2016;16:55:00;1659;47.1;45
04.08.2016;17:05:00;1898;47.4;44
04.08.2016;17:15:00;2452;47.8;44
04.08.2016;17:25:00;2001;48.2;44
04.08.2016;17:35:00;1054;48.4;43
04.08.2016;17:45:00;773;48.5;42
04.08.2016;17:55:00;909;48.6;41
04.08.2016;18:05:00;1223;48.8;41
04.08.2016;18:15:00;923;49.0;41
04.08.2016;18:25:00;435;49.1;40
04.08.2016;18:35:00;502;49.2;40
04.08.2016;18:45:00;574;49.3;39
04.08.2016;18:55:00;126;49.3;39
04.08.2016;19:05:00;219;49.3;39
04.08.2016;19:15:00;320;49.4;39
04.08.2016;19:25:00;139;49.4;38
04.08.2016;19:35:00;135;49.4;38
04.08.2016;19:45:00;131;49.5;38
04.08.2016;19:55:00;193;49.5;38
04.08.2016;20:05:00;123;49.5;38
04.08.2016;20:15:00;104;49.5;38
04.08.2016;21:00:00;0;49.5;0
05.08.2016;06:40:00;0;0;0
05.08.2016;06:50:00;76;0;30
05.08.2016;07:00:00;116;0;31
05.08.2016;07:10:00;137;0;31
05.08.2016;07:20:00;208;0;32
05.08.2016;07:30:00;190;0.1;32
05.08.2016;07:40:00;260;0.1;32
05.08.2016;07:50:00;298;0.1;33
05.08.2016;08:00:00;249;0.2;33
05.08.2016;08:10:00;281;0.2;33
05.08.2016;08:20:00;279;0.3;33
05.08.2016;08:30:00;233;0.3;33
05.08.2016;08:40:00;265;0.4;33
05.08.2016;08:50:00;446;0.4;34
05.08.2016;09:00:00;559;0.5;34
05.08.2016;09:10:00;688;0.6;34
05.08.2016;09:20:00;1199;0.8;34
05.08.2016;09:30:00;1362;1.0;34
05.08.2016;09:40:00;1120;1.2;34
05.08.2016;09:50:00;1341;1.4;35
05.08.2016;10:00:00;1954;1.7;35
05.08.2016;10:10:00;1969;2.1;36
05.08.2016;10:20:00;2233;2.4;36
05.08.2016;10:30:00;2025;2.7;37
05.08.2016;10:40:00;2399;3.2;38
05.08.2016;10:50:00;1925;3.5;38
05.08.2016;11:00:00;1878;3.8;38
05.08.2016;11:10:00;2024;4.1;38
05.08.2016;11:20:00;1752;4.4;38
05.08.2016;11:30:00;1782;4.7;38
05.08.2016;11:40:00;2447;5.1;38
05.08.2016;11:50:00;2209;5.5;39
05.08.2016;12:00:00;2204;5.8;39
05.08.2016;12:10:00;1562;6.1;39
05.08.2016;12:20:00;1825;6.4;39
05.08.2016;12:30:00;1337;6.6;38
05.08.2016;12:40:00;1647;6.9;38
05.08.2016;12:50:00;1701;7.2;38
05.08.2016;13:00:00;1752;7.5;38
05.08.2016;13:10:00;2113;7.8;39
05.08.2016;13:20:00;2900;8.2;39
05.08.2016;13:30:00;2704;8.7;40
05.08.2016;13:40:00;2282;9.1;40
05.08.2016;13:50:00;2109;9.4;40
05.08.2016;14:00:00;2382;9.8;40
05.08.2016;14:10:00;1668;10.1;40
05.08.2016;14:20:00;1498;10.3;39
05.08.2016;14:30:00;2578;10.7;39
05.08.2016;14:40:00;3454;11.3;41
05.08.2016;14:50:00;4295;11.9;42
05.08.2016;15:00:00;4310;12.6;44
05.08.2016;15:10:00;3894;13.3;45
05.08.2016;15:20:00;3880;13.9;45
05.08.2016;15:30:00;4092;14.6;46
05.08.2016;15:40:00;2971;15.1;45
05.08.2016;15:50:00;4106;15.7;45
05.08.2016;16:00:00;3608;16.4;46
05.08.2016;16:10:00;1919;16.8;44
05.08.2016;16:20:00;1431;17.0;43
05.08.2016;16:30:00;1179;17.2;42
05.08.2016;16:40:00;683;17.4;41
05.08.2016;16:50:00;309;17.4;39
05.08.2016;17:00:00;551;17.5;39
05.08.2016;17:10:00;485;17.6;38
05.08.2016;17:20:00;649;17.7;38
05.08.2016;17:30:00;976;17.8;38
05.08.2016;17:40:00;1088;18.0;38
05.08.2016;17:50:00;1646;18.3;38
05.08.2016;18:00:00;1859;18.6;38
05.08.2016;18:10:00;2192;18.9;39
05.08.2016;18:20:00;2110;19.3;39
05.08.2016;18:30:00;1513;19.5;39
05.08.2016;18:40:00;1312;19.8;39
05.08.2016;18:50:00;1179;20.0;39
05.08.2016;19:00:00;586;20.1;38
05.08.2016;19:10:00;497;20.2;37
05.08.2016;19:20:00;572;20.3;37
05.08.2016;19:30:00;491;20.4;37
05.08.2016;19:40:00;543;20.5;37
05.08.2016;19:50:00;318;20.5;37
05.08.2016;20:00:00;176;20.6;37
05.08.2016;20:10:00;126;20.6;37
05.08.2016;20:20:00;108;20.6;37
05.08.2016;20:30:00;0;20.6;13
05.08.2016;20:40:00;0;20.6;0
05.08.2016;21:00:00;0;20.6;0
06.08.2016;06:20:00;0;0;16
06.08.2016;06:30:00;142;0;30
06.08.2016;06:40:00;150;0;30
06.08.2016;06:50:00;282;0;31
06.08.2016;07:00:00;403;0.1;31
06.08.2016;07:10:00;487;0.2;31
06.08.2016;07:20:00;599;0.3;32
06.08.2016;07:30:00;827;0.4;32
06.08.2016;07:40:00;866;0.5;32
06.08.2016;07:50:00;964;0.7;33
06.08.2016;08:00:00;787;0.8;33
06.08.2016;08:10:00;690;0.9;33
06.08.2016;08:20:00;882;1.1;33
06.08.2016;08:30:00;1064;1.2;33
06.08.2016;08:40:00;1582;1.5;34
06.08.2016;08:50:00;1947;1.8;34
06.08.2016;09:00:00;2009;2.1;35
06.08.2016;09:10:00;2265;2.5;36
06.08.2016;09:20:00;2247;2.8;36
06.08.2016;09:30:00;3411;3.4;37
06.08.2016;09:40:00;4045;4.0;39
06.08.2016;09:50:00;4733;4.8;41
06.08.2016;10:00:00;1629;5.1;40
06.08.2016;10:10:00;1746;5.5;40
06.08.2016;10:20:00;5464;6.2;42
06.08.2016;10:30:00;4317;7.1;44
06.08.2016;10:40:00;4554;7.9;46
06.08.2016;10:50:00;3358;8.4;45
06.08.2016;11:00:00;6384;9.5;48
06.08.2016;11:10:00;2718;10.2;42
06.08.2016;11:20:00;2077;10.5;42
06.08.2016;11:30:00;5015;11.0;42
06.08.2016;11:40:00;2236;11.4;42
06.08.2016;11:50:00;4814;12.2;44
06.08.2016;12:00:00;6902;13.4;44
06.08.2016;12:10:00;2183;13.8;42
06.08.2016;12:20:00;7984;15.0;47
06.08.2016;12:30:00;6821;16.2;44
06.08.2016;12:40:00;7686;17.6;45
06.08.2016;12:50:00;7656;18.9;47
06.08.2016;13:00:00;8338;20.2;46
06.08.2016;13:10:00;5392;21.3;44
06.08.2016;13:20:00;7553;22.6;46
06.08.2016;13:30:00;8369;24.0;46
06.08.2016;13:40:00;6944;25.2;44
06.08.2016;13:50:00;8574;26.5;45
06.08.2016;14:00:00;7962;27.8;47
06.08.2016;14:10:00;8106;29.1;46
06.08.2016;14:20:00;7718;30.4;44
06.08.2016;14:30:00;7789;31.7;45
06.08.2016;14:40:00;7851;33.0;47
06.08.2016;14:50:00;7812;34.3;45
06.08.2016;15:00:00;7543;35.5;44
06.08.2016;15:10:00;1857;36.2;44
06.08.2016;15:20:00;7985;37.1;47
06.08.2016;15:30:00;7298;38.3;46
06.08.2016;15:40:00;7692;39.5;44
06.08.2016;15:50:00;7544;40.8;46
06.08.2016;16:00:00;7332;42.0;47
06.08.2016;16:10:00;7178;43.2;44
06.08.2016;16:20:00;3985;44.1;45
06.08.2016;16:30:00;6431;45.1;47
