Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.08.2016;16:40:00;7053;46.3;45
06.08.2016;16:50:00;6120;47.3;46
06.08.2016;17:00:00;5878;48.3;46
06.08.2016;17:10:00;5203;49.2;45
06.08.2016;17:20:00;4689;50.0;46
06.08.2016;17:30:00;2180;50.6;47
06.08.2016;17:40:00;1733;50.9;45
06.08.2016;17:50:00;2264;51.2;45
06.08.2016;18:00:00;1325;51.5;44
06.08.2016;18:10:00;907;51.7;43
06.08.2016;18:20:00;641;51.8;42
06.08.2016;18:30:00;626;51.9;41
06.08.2016;18:40:00;607;52.0;40
06.08.2016;18:50:00;716;52.1;40
06.08.2016;19:00:00;981;52.3;39
06.08.2016;19:10:00;1058;52.5;39
06.08.2016;19:20:00;1252;52.7;39
06.08.2016;19:30:00;1574;52.9;39
06.08.2016;19:40:00;996;53.1;39
06.08.2016;19:50:00;720;53.3;39
06.08.2016;20:00:00;506;53.4;38
06.08.2016;20:10:00;337;53.4;38
06.08.2016;20:20:00;293;53.5;38
06.08.2016;20:30:00;199;53.5;38
06.08.2016;20:40:00;96;53.5;37
06.08.2016;21:00:00;0;53.5;0
07.08.2016;06:15:00;0;0;1
07.08.2016;06:25:00;138;0;29
07.08.2016;06:35:00;181;0;30
07.08.2016;06:45:00;228;0;31
07.08.2016;06:55:00;274;0.1;31
07.08.2016;07:05:00;316;0.1;31
07.08.2016;07:15:00;355;0.2;32
07.08.2016;07:25:00;391;0.2;32
07.08.2016;07:35:00;445;0.3;32
07.08.2016;07:45:00;488;0.4;33
07.08.2016;07:55:00;523;0.5;33
07.08.2016;08:05:00;558;0.6;33
07.08.2016;08:15:00;596;0.7;33
07.08.2016;08:25:00;630;0.8;33
07.08.2016;08:35:00;1200;0.9;33
07.08.2016;08:45:00;1392;1.2;34
07.08.2016;08:55:00;1599;1.4;34
07.08.2016;09:05:00;1811;1.7;35
07.08.2016;09:15:00;1981;2.0;35
07.08.2016;09:25:00;2606;2.4;36
07.08.2016;09:35:00;3453;3.0;37
07.08.2016;09:45:00;4035;3.6;39
07.08.2016;09:55:00;4350;4.3;41
07.08.2016;10:05:00;4749;5.1;43
07.08.2016;11:35:00;7085;14.1;47
07.08.2016;11:45:00;7215;15.3;46
07.08.2016;11:55:00;7332;16.5;44
07.08.2016;12:05:00;7473;17.7;47
07.08.2016;12:15:00;7495;19.0;46
07.08.2016;12:25:00;7689;20.2;44
07.08.2016;12:35:00;7784;21.5;47
07.08.2016;12:45:00;7829;22.8;47
07.08.2016;12:55:00;7952;24.1;44
07.08.2016;13:05:00;7979;25.4;45
07.08.2016;13:15:00;8071;26.8;47
07.08.2016;13:25:00;8096;28.1;46
07.08.2016;13:35:00;8124;29.4;44
07.08.2016;13:45:00;8197;30.8;47
07.08.2016;13:55:00;8092;32.1;47
07.08.2016;14:05:00;8206;33.5;44
07.08.2016;14:15:00;8085;34.8;46
07.08.2016;14:25:00;8086;36.1;47
07.08.2016;14:35:00;8118;37.5;45
07.08.2016;14:45:00;7945;38.8;44
07.08.2016;14:55:00;7909;40.1;47
07.08.2016;15:05:00;7725;41.4;46
07.08.2016;15:15:00;7757;42.7;44
07.08.2016;15:25:00;7685;44.0;45
07.08.2016;15:35:00;7490;45.2;48
07.08.2016;15:45:00;7359;46.4;45
07.08.2016;15:55:00;7349;47.6;45
07.08.2016;16:05:00;7228;48.8;47
07.08.2016;16:15:00;7065;50.0;45
07.08.2016;16:25:00;6883;51.2;44
07.08.2016;16:35:00;6738;52.3;47
07.08.2016;16:45:00;6167;53.3;44
07.08.2016;16:55:00;5617;54.3;47
07.08.2016;17:05:00;5291;55.2;45
07.08.2016;17:15:00;5144;56.1;48
07.08.2016;17:25:00;4826;56.9;44
07.08.2016;17:35:00;4364;57.6;47
07.08.2016;17:45:00;4280;58.3;48
07.08.2016;17:55:00;4077;59.0;44
07.08.2016;18:05:00;3823;59.7;46
07.08.2016;18:15:00;3571;60.3;47
07.08.2016;18:25:00;3317;60.8;47
07.08.2016;18:35:00;3057;61.3;47
07.08.2016;18:45:00;2715;61.8;47
07.08.2016;18:55:00;2278;62.2;46
07.08.2016;19:05:00;1859;62.5;45
07.08.2016;19:15:00;1582;62.8;44
07.08.2016;19:25:00;1350;63.0;43
07.08.2016;19:35:00;953;63.2;42
07.08.2016;19:45:00;799;63.3;41
07.08.2016;19:55:00;579;63.4;40
07.08.2016;20:05:00;385;63.5;40
07.08.2016;20:15:00;228;63.6;39
07.08.2016;20:25:00;184;63.6;39
07.08.2016;20:35:00;150;63.6;39
07.08.2016;20:45:00;115;63.6;38
07.08.2016;20:55:00;57;63.6;26
07.08.2016;21:05:00;0;63.6;0
08.08.2016;06:15:00;0;0;0
08.08.2016;06:25:00;130;0;29
08.08.2016;06:35:00;166;0;30
08.08.2016;06:45:00;200;0;31
08.08.2016;06:55:00;235;0.1;31
08.08.2016;07:05:00;265;0.1;31
08.08.2016;07:15:00;292;0.1;32
08.08.2016;07:25:00;318;0.2;32
08.08.2016;07:35:00;365;0.3;32
08.08.2016;07:45:00;401;0.3;33
08.08.2016;07:55:00;425;0.4;33
08.08.2016;08:05:00;444;0.5;33
08.08.2016;08:15:00;466;0.5;33
08.08.2016;08:25:00;495;0.6;33
08.08.2016;08:35:00;1134;0.8;33
08.08.2016;08:45:00;1332;1.0;33
08.08.2016;08:55:00;1537;1.2;34
08.08.2016;09:05:00;1743;1.5;34
08.08.2016;09:15:00;1915;1.8;35
08.08.2016;09:25:00;3313;2.3;36
08.08.2016;09:35:00;3600;2.9;38
08.08.2016;09:45:00;4023;3.5;40
08.08.2016;09:55:00;4299;4.2;41
08.08.2016;10:05:00;4712;5.0;43
08.08.2016;10:15:00;5039;5.8;44
08.08.2016;10:25:00;5449;6.7;46
08.08.2016;10:35:00;5672;7.6;48
08.08.2016;10:45:00;5913;8.6;44
08.08.2016;10:55:00;6173;9.6;47
08.08.2016;11:05:00;6413;10.7;44
08.08.2016;11:15:00;6642;11.7;47
08.08.2016;11:25:00;6788;12.8;44
08.08.2016;11:35:00;6947;14.0;47
08.08.2016;11:45:00;7099;15.2;46
08.08.2016;11:55:00;7188;16.3;44
08.08.2016;12:05:00;7376;17.5;47
08.08.2016;12:15:00;7483;18.8;46
08.08.2016;12:25:00;7543;20.0;44
08.08.2016;12:35:00;7737;21.3;46
08.08.2016;12:45:00;7753;22.6;47
08.08.2016;12:55:00;7874;23.9;45
08.08.2016;13:05:00;7833;25.2;44
08.08.2016;13:15:00;7932;26.5;47
08.08.2016;13:25:00;8002;27.8;47
08.08.2016;13:35:00;7985;29.1;44
08.08.2016;13:45:00;8017;30.4;45
08.08.2016;13:55:00;8100;31.7;47
08.08.2016;14:05:00;8065;33.1;45
08.08.2016;14:15:00;7982;34.4;45
08.08.2016;14:25:00;7963;35.7;48
08.08.2016;14:35:00;7844;37.0;45
08.08.2016;14:45:00;7895;38.3;44
08.08.2016;14:55:00;7871;39.6;47
08.08.2016;15:05:00;7785;40.9;46
08.08.2016;15:15:00;7680;42.2;44
08.08.2016;15:25:00;7557;43.4;45
08.08.2016;15:35:00;7411;44.6;47
08.08.2016;15:45:00;7348;45.8;45
08.08.2016;15:55:00;7179;47.0;44
08.08.2016;16:05:00;7076;48.2;47
08.08.2016;16:15:00;6896;49.4;45
08.08.2016;16:25:00;6665;50.5;44
08.08.2016;16:35:00;6513;51.6;47
08.08.2016;16:45:00;5920;52.6;44
08.08.2016;16:55:00;5455;53.5;48
08.08.2016;17:05:00;5015;54.4;44
08.08.2016;17:15:00;4998;55.2;47
08.08.2016;17:25:00;4564;56.0;44
08.08.2016;17:35:00;4288;56.5;45
08.08.2016;17:45:00;4089;57.2;47
08.08.2016;17:55:00;3811;57.9;48
08.08.2016;18:05:00;3610;58.5;48
08.08.2016;18:15:00;3287;59.0;48
08.08.2016;18:25:00;2898;59.5;48
08.08.2016;18:35:00;1342;59.8;46
08.08.2016;18:45:00;920;60.0;44
08.08.2016;18:55:00;1412;60.3;44
08.08.2016;19:05:00;1076;60.5;43
08.08.2016;19:15:00;1027;60.6;42
08.08.2016;19:25:00;1122;60.8;42
08.08.2016;19:35:00;621;61.0;41
08.08.2016;19:45:00;537;61.1;40
08.08.2016;19:55:00;335;61.1;40
08.08.2016;20:05:00;254;61.2;39
08.08.2016;20:15:00;207;61.2;39
08.08.2016;20:25:00;167;61.2;39
08.08.2016;20:35:00;129;61.3;38
08.08.2016;20:45:00;73;61.3;34
08.08.2016;21:00:00;0;61.3;0
09.08.2016;06:40:00;43;0;18
09.08.2016;06:50:00;121;0;30
09.08.2016;07:00:00;136;0;31
09.08.2016;07:10:00;131;0;31
09.08.2016;07:20:00;129;0;32
09.08.2016;07:30:00;69;0.1;32
09.08.2016;07:40:00;218;0.1;32
09.08.2016;07:50:00;179;0.1;32
09.08.2016;08:00:00;196;0.1;33
09.08.2016;08:10:00;260;0.2;33
09.08.2016;08:20:00;239;0.2;33
09.08.2016;08:30:00;646;0.3;33
09.08.2016;08:40:00;387;0.4;33
09.08.2016;08:50:00;361;0.5;33
09.08.2016;09:00:00;257;0.5;34
09.08.2016;09:10:00;435;0.6;34
09.08.2016;09:20:00;437;0.6;34
09.08.2016;09:30:00;404;0.7;34
09.08.2016;09:40:00;506;0.8;34
09.08.2016;09:50:00;581;0.9;34
09.08.2016;10:00:00;839;1.0;34
09.08.2016;10:10:00;1125;1.2;34
09.08.2016;10:20:00;1884;1.4;34
09.08.2016;10:30:00;2331;1.8;35
09.08.2016;10:40:00;1483;2.1;36
09.08.2016;10:50:00;813;2.2;35
09.08.2016;11:00:00;811;2.3;35
09.08.2016;11:10:00;1008;2.5;35
09.08.2016;11:20:00;930;2.7;35
09.08.2016;11:30:00;1379;2.9;35
09.08.2016;11:40:00;1019;3.1;35
09.08.2016;11:50:00;879;3.2;35
09.08.2016;12:00:00;627;3.3;35
09.08.2016;12:10:00;510;3.4;35
09.08.2016;12:20:00;532;3.5;35
09.08.2016;12:30:00;968;3.6;35
09.08.2016;12:40:00;916;3.8;35
09.08.2016;12:50:00;980;4.0;35
09.08.2016;13:00:00;929;4.1;35
09.08.2016;13:10:00;1567;4.4;35
09.08.2016;13:20:00;711;4.5;35
09.08.2016;13:30:00;1486;4.7;35
09.08.2016;13:40:00;847;4.9;36
09.08.2016;13:50:00;845;5.0;36
09.08.2016;14:00:00;1072;5.2;36
09.08.2016;14:10:00;1153;5.4;36
09.08.2016;14:20:00;2261;5.7;36
09.08.2016;14:30:00;879;5.9;36
09.08.2016;14:40:00;765;6.0;36
09.08.2016;14:50:00;1637;6.3;36
09.08.2016;15:00:00;1126;6.5;36
09.08.2016;15:10:00;658;6.6;36
09.08.2016;15:20:00;809;6.7;36
09.08.2016;15:30:00;1058;6.9;36
09.08.2016;15:40:00;972;7.1;36
09.08.2016;15:50:00;892;7.2;36
09.08.2016;16:00:00;1414;7.4;36
09.08.2016;16:10:00;1322;7.7;36
09.08.2016;16:20:00;1345;7.9;36
09.08.2016;16:30:00;1014;8.1;36
09.08.2016;16:40:00;866;8.2;36
09.08.2016;16:50:00;598;8.4;36
09.08.2016;17:00:00;815;8.5;36
09.08.2016;17:10:00;768;8.6;36
09.08.2016;17:20:00;774;8.7;36
09.08.2016;17:30:00;938;8.9;36
09.08.2016;17:40:00;842;9.0;36
09.08.2016;17:50:00;918;9.2;36
09.08.2016;18:00:00;683;9.3;36
09.08.2016;18:10:00;485;9.4;36
09.08.2016;18:20:00;577;9.5;36
09.08.2016;18:30:00;507;9.6;36
09.08.2016;18:40:00;433;9.7;36
09.08.2016;18:50:00;446;9.7;36
09.08.2016;19:00:00;490;9.8;35
09.08.2016;19:10:00;456;9.9;35
09.08.2016;19:20:00;511;10.0;35
09.08.2016;19:30:00;482;10.1;35
09.08.2016;19:40:00;438;10.1;35
09.08.2016;19:50:00;320;10.2;35
09.08.2016;20:00:00;282;10.2;35
09.08.2016;20:10:00;186;10.3;35
09.08.2016;20:20:00;129;10.3;35
09.08.2016;20:30:00;126;10.3;35
09.08.2016;20:40:00;123;10.3;35
09.08.2016;20:50:00;79;10.4;29
09.08.2016;21:00:00;0;10.4;0
10.08.2016;06:50:00;0;0;4
10.08.2016;07:00:00;167;0;29
10.08.2016;07:10:00;233;0;30
10.08.2016;07:20:00;313;0.1;30
10.08.2016;07:30:00;407;0.1;31
10.08.2016;07:40:00;569;0.2;31
10.08.2016;07:50:00;723;0.3;31
10.08.2016;08:00:00;895;0.5;32
10.08.2016;08:10:00;1067;0.6;32
10.08.2016;08:20:00;1075;0.8;32
10.08.2016;08:30:00;1253;1.0;32
10.08.2016;08:40:00;1163;1.2;33
10.08.2016;08:50:00;1237;1.4;33
10.08.2016;09:00:00;753;1.5;33
10.08.2016;09:10:00;640;1.7;33
10.08.2016;09:20:00;714;1.8;33
10.08.2016;09:30:00;594;1.9;33
10.08.2016;09:40:00;1516;2.1;34
10.08.2016;09:50:00;1468;2.3;34
10.08.2016;10:00:00;2048;2.7;35
10.08.2016;10:10:00;2140;3.0;35
10.08.2016;10:20:00;2858;3.4;36
10.08.2016;10:30:00;3060;3.9;37
10.08.2016;10:40:00;6626;4.9;41
10.08.2016;10:50:00;3004;5.5;42
10.08.2016;11:00:00;3096;6.0;41
10.08.2016;11:10:00;6360;6.7;42
10.08.2016;11:20:00;8031;8.0;47
10.08.2016;11:30:00;4969;9.0;44
10.08.2016;11:40:00;2809;9.5;43
10.08.2016;11:50:00;7384;10.4;45
10.08.2016;12:00:00;8027;11.6;46
10.08.2016;12:10:00;5621;12.7;46
10.08.2016;12:20:00;4486;13.6;47
10.08.2016;12:30:00;4559;14.2;47
10.08.2016;12:40:00;2063;14.6;45
10.08.2016;12:50:00;1111;15.0;44
10.08.2016;13:00:00;3376;15.4;44
10.08.2016;13:10:00;7167;16.6;45
10.08.2016;13:20:00;2742;17.2;43
10.08.2016;13:30:00;709;17.4;41
10.08.2016;13:40:00;634;17.5;40
10.08.2016;13:50:00;653;17.6;39
10.08.2016;14:00:00;844;17.7;39
10.08.2016;14:10:00;1251;17.9;38
10.08.2016;14:20:00;2051;18.2;39
10.08.2016;14:30:00;1643;18.5;39
10.08.2016;14:40:00;2324;18.9;39
10.08.2016;14:50:00;5114;19.6;41
10.08.2016;15:00:00;4649;20.3;44
10.08.2016;15:10:00;1458;20.6;42
10.08.2016;15:20:00;1552;20.8;41
10.08.2016;15:30:00;1496;21.0;40
10.08.2016;15:40:00;1336;21.3;39
10.08.2016;15:50:00;1883;21.6;39
10.08.2016;16:00:00;1054;21.8;39
10.08.2016;16:10:00;1007;21.9;38
10.08.2016;16:20:00;1066;22.1;38
10.08.2016;16:30:00;1398;22.3;38
10.08.2016;16:40:00;1591;22.6;38
10.08.2016;16:50:00;1486;22.8;38
10.08.2016;17:00:00;1215;23.0;38
10.08.2016;17:10:00;1130;23.2;37
10.08.2016;17:20:00;842;23.4;37
10.08.2016;17:30:00;666;23.5;37
10.08.2016;17:40:00;702;23.6;37
10.08.2016;17:50:00;633;23.7;36
10.08.2016;18:00:00;1665;23.9;36
10.08.2016;18:10:00;2404;24.3;37
10.08.2016;18:20:00;1644;24.5;37
10.08.2016;18:30:00;1555;24.8;38
10.08.2016;18:40:00;878;25.0;37
10.08.2016;18:50:00;743;25.1;36
10.08.2016;19:00:00;879;25.3;36
10.08.2016;19:10:00;740;25.4;36
10.08.2016;19:20:00;493;25.5;36
10.08.2016;19:30:00;827;25.6;36
10.08.2016;19:40:00;637;25.7;36
10.08.2016;19:50:00;494;25.8;36
10.08.2016;20:00:00;488;25.9;36
10.08.2016;20:10:00;361;26.0;36
10.08.2016;20:20:00;159;26.0;36
10.08.2016;20:30:00;124;26.0;36
10.08.2016;20:40:00;17;26.0;32
10.08.2016;20:50:00;0;26.0;0
10.08.2016;21:00:00;0;26.0;0
11.08.2016;06:25:00;27;0;21
11.08.2016;06:35:00;158;0;29
11.08.2016;06:45:00;216;0;30
11.08.2016;06:55:00;274;0.1;30
11.08.2016;07:05:00;359;0.1;31
11.08.2016;07:15:00;634;0.2;31
11.08.2016;07:25:00;738;0.3;31
11.08.2016;07:35:00;878;0.5;31
11.08.2016;07:45:00;944;0.6;32
11.08.2016;07:55:00;726;0.7;32
11.08.2016;08:05:00;838;0.9;32
11.08.2016;08:15:00;1001;1.0;32
11.08.2016;08:25:00;933;1.2;33
11.08.2016;08:35:00;1526;1.4;33
11.08.2016;08:45:00;2105;1.7;33
11.08.2016;08:55:00;1615;2.0;34
11.08.2016;09:05:00;1382;2.2;34
11.08.2016;09:15:00;2045;2.6;34
11.08.2016;09:25:00;1576;2.9;35
11.08.2016;09:35:00;2824;3.3;36
11.08.2016;09:45:00;4161;3.9;38
11.08.2016;09:55:00;4461;4.7;40
11.08.2016;10:05:00;5117;5.5;42
11.08.2016;10:15:00;5410;6.4;44
11.08.2016;10:25:00;5974;7.3;46
11.08.2016;10:35:00;4109;8.0;45
11.08.2016;10:45:00;3925;8.9;47
11.08.2016;10:55:00;1292;9.1;41
11.08.2016;11:05:00;3387;9.6;41
11.08.2016;11:15:00;6310;10.5;45
11.08.2016;11:25:00;7237;11.8;44
11.08.2016;11:35:00;6196;12.9;45
11.08.2016;11:45:00;2152;13.3;42
11.08.2016;11:55:00;6595;14.1;43
11.08.2016;12:05:00;7882;15.4;45
11.08.2016;12:15:00;4737;16.1;43
11.08.2016;12:25:00;7327;17.4;44
11.08.2016;12:35:00;7986;18.7;47
11.08.2016;12:45:00;8350;20.1;47
11.08.2016;12:55:00;8671;21.5;44
11.08.2016;13:05:00;8422;22.9;44
11.08.2016;13:15:00;4025;23.7;44
11.08.2016;13:25:00;2896;24.6;43
11.08.2016;13:35:00;9358;25.9;47
11.08.2016;13:45:00;5733;27.1;43
11.08.2016;13:55:00;4769;27.7;43
11.08.2016;14:05:00;7587;29.1;44
11.08.2016;14:15:00;2552;29.8;44
11.08.2016;14:25:00;9272;31.2;46
11.08.2016;14:35:00;9035;32.5;46
11.08.2016;14:45:00;8478;33.9;44
11.08.2016;14:55:00;8540;35.3;45
11.08.2016;15:05:00;1459;36.0;43
11.08.2016;15:15:00;8550;37.4;46
11.08.2016;15:25:00;7784;38.7;47
11.08.2016;15:35:00;7857;40.0;44
11.08.2016;15:45:00;7895;41.3;45
11.08.2016;15:55:00;7668;42.6;47
11.08.2016;16:05:00;7448;43.8;45
11.08.2016;16:15:00;7113;45.0;44
11.08.2016;16:25:00;3754;45.8;45
11.08.2016;16:35:00;4319;46.6;47
11.08.2016;16:45:00;5895;47.6;44
11.08.2016;16:55:00;5942;48.6;48
11.08.2016;17:05:00;5440;49.5;44
11.08.2016;17:15:00;4052;50.3;47
11.08.2016;17:25:00;4533;51.0;48
11.08.2016;17:35:00;3899;51.7;49
11.08.2016;17:45:00;4050;52.4;44
11.08.2016;17:55:00;3071;53.0;45
11.08.2016;18:05:00;3437;53.5;45
11.08.2016;18:15:00;3134;54.0;46
11.08.2016;18:25:00;1816;54.4;45
11.08.2016;18:35:00;1909;54.7;44
11.08.2016;18:45:00;1778;55.0;43
11.08.2016;18:55:00;1935;55.3;43
11.08.2016;19:05:00;1811;55.6;42
11.08.2016;19:15:00;1545;55.9;42
11.08.2016;19:25:00;1138;56.1;41
11.08.2016;19:35:00;881;56.2;40
11.08.2016;19:45:00;496;56.3;39
11.08.2016;19:55:00;444;56.4;39
11.08.2016;20:05:00;351;56.5;38
11.08.2016;20:15:00;249;56.5;38
11.08.2016;20:25:00;164;56.6;38
11.08.2016;20:35:00;118;56.6;37
11.08.2016;20:45:00;0;56.6;27
11.08.2016;21:00:00;0;56.6;0
12.08.2016;06:45:00;7;0;10
12.08.2016;06:55:00;129;0;30
12.08.2016;07:05:00;148;0;30
12.08.2016;07:15:00;218;0;30
12.08.2016;07:25:00;258;0.1;31
12.08.2016;07:35:00;490;0.1;31
12.08.2016;07:45:00;602;0.2;31
12.08.2016;07:55:00;478;0.3;32
12.08.2016;08:05:00;513;0.4;32
12.08.2016;08:15:00;665;0.5;32
12.08.2016;08:25:00;768;0.6;32
12.08.2016;08:35:00;906;0.8;33
12.08.2016;08:45:00;744;0.9;33
12.08.2016;08:55:00;689;1.0;33
12.08.2016;09:05:00;788;1.1;33
12.08.2016;09:15:00;918;1.3;33
12.08.2016;09:25:00;1074;1.5;33
12.08.2016;09:35:00;1445;1.7;33
12.08.2016;09:45:00;1677;2.0;34
12.08.2016;09:55:00;2179;2.3;35
12.08.2016;10:05:00;1804;2.6;35
12.08.2016;10:15:00;1809;2.9;35
12.08.2016;10:25:00;2640;3.3;36
12.08.2016;10:35:00;3113;3.8;37
12.08.2016;10:45:00;3133;4.3;38
12.08.2016;10:55:00;2845;4.9;39
12.08.2016;11:05:00;3143;5.4;39
12.08.2016;11:15:00;3445;5.9;40
12.08.2016;11:25:00;4061;6.6;41
12.08.2016;11:35:00;3832;7.2;42
12.08.2016;11:45:00;3571;7.8;43
12.08.2016;11:55:00;3659;8.4;43
12.08.2016;12:05:00;3359;9.0;43
12.08.2016;12:15:00;3595;9.5;43
12.08.2016;12:25:00;3755;10.2;44
12.08.2016;12:35:00;3829;10.8;44
12.08.2016;12:45:00;3972;11.5;45
12.08.2016;12:55:00;3428;12.1;45
12.08.2016;13:05:00;5113;12.9;46
12.08.2016;13:15:00;4333;13.7;47
12.08.2016;13:25:00;3243;14.2;46
12.08.2016;13:35:00;3874;14.9;46
12.08.2016;13:45:00;4713;15.5;46
12.08.2016;13:55:00;4568;16.3;48
12.08.2016;14:05:00;4989;17.1;48
12.08.2016;14:15:00;7159;18.1;44
12.08.2016;14:25:00;6249;19.2;46
12.08.2016;14:35:00;4306;19.9;43
12.08.2016;14:45:00;4712;20.7;46
12.08.2016;14:55:00;5103;21.5;48
12.08.2016;15:05:00;7096;22.5;45
12.08.2016;15:15:00;5160;23.3;44
12.08.2016;15:25:00;5433;24.3;48
12.08.2016;15:35:00;7355;25.6;44
12.08.2016;15:45:00;4462;26.5;47
12.08.2016;15:55:00;3986;27.2;47
12.08.2016;16:05:00;6081;28.1;46
12.08.2016;16:15:00;4579;28.8;45
12.08.2016;16:25:00;6290;29.8;46
12.08.2016;16:35:00;7617;31.0;47
12.08.2016;16:45:00;3426;31.6;43
12.08.2016;16:55:00;6083;32.5;47
12.08.2016;17:05:00;5258;33.4;44
12.08.2016;17:15:00;5271;34.3;46
12.08.2016;17:25:00;3668;35.0;47
12.08.2016;17:35:00;4903;35.8;47
12.08.2016;17:45:00;4498;36.6;44
12.08.2016;17:55:00;4128;37.3;46
12.08.2016;18:05:00;3684;37.9;47
12.08.2016;18:15:00;3352;38.5;47
12.08.2016;18:25:00;3020;39.0;47
12.08.2016;18:35:00;2781;39.4;46
12.08.2016;18:45:00;2408;39.9;45
12.08.2016;18:55:00;1952;40.2;44
12.08.2016;19:05:00;1604;40.5;43
12.08.2016;19:15:00;1351;40.7;43
12.08.2016;19:25:00;1017;40.9;42
12.08.2016;19:35:00;839;41.0;41
12.08.2016;19:45:00;636;41.2;40
12.08.2016;19:55:00;429;41.2;39
12.08.2016;20:05:00;254;41.3;39
12.08.2016;20:15:00;212;41.3;38
12.08.2016;20:25:00;166;41.3;38
12.08.2016;20:35:00;124;41.4;38
12.08.2016;20:45:00;96;41.4;38
12.08.2016;21:00:00;0;41.4;0
13.08.2016;06:25:00;0;0;12
13.08.2016;06:35:00;144;0;29
13.08.2016;06:45:00;181;0;30
13.08.2016;06:55:00;213;0;30
13.08.2016;07:05:00;247;0.1;31
13.08.2016;07:15:00;276;0.1;31
13.08.2016;07:25:00;300;0.2;31
13.08.2016;07:35:00;338;0.2;32
13.08.2016;07:45:00;382;0.3;32
13.08.2016;07:55:00;410;0.3;32
13.08.2016;08:05:00;429;0.4;32
13.08.2016;08:15:00;444;0.5;32
13.08.2016;08:25:00;492;0.6;33
13.08.2016;08:35:00;1078;0.7;33
13.08.2016;08:45:00;1271;0.9;33
13.08.2016;08:55:00;1482;1.2;33
13.08.2016;09:05:00;1678;1.4;34
13.08.2016;09:15:00;1852;1.7;34
13.08.2016;09:25:00;2219;2.1;35
13.08.2016;09:35:00;3547;2.6;37
13.08.2016;09:45:00;3862;3.3;38
13.08.2016;09:55:00;4270;4.0;40
13.08.2016;10:05:00;4586;4.7;42
13.08.2016;10:15:00;4996;5.5;43
13.08.2016;10:25:00;5375;6.4;45
13.08.2016;10:35:00;5655;7.3;47
13.08.2016;10:45:00;5898;8.3;47
13.08.2016;10:55:00;6088;9.2;45
13.08.2016;11:05:00;6307;10.3;48
13.08.2016;11:15:00;6543;11.3;45
13.08.2016;11:25:00;6706;12.5;47
13.08.2016;11:35:00;6862;13.6;46
13.08.2016;11:45:00;6996;14.7;44
13.08.2016;11:55:00;7127;15.9;48
13.08.2016;12:05:00;7267;17.1;45
13.08.2016;12:15:00;7340;18.3;45
13.08.2016;12:25:00;7455;19.5;48
13.08.2016;12:35:00;7511;20.8;45
13.08.2016;12:45:00;7632;22.0;44
13.08.2016;12:55:00;7681;23.3;47
13.08.2016;13:05:00;7750;24.6;46
13.08.2016;13:15:00;7839;25.8;44
13.08.2016;13:25:00;7787;27.1;46
13.08.2016;13:35:00;7823;28.4;47
13.08.2016;13:45:00;7822;29.7;45
13.08.2016;13:55:00;7747;31.0;44
13.08.2016;14:05:00;7703;32.3;47
13.08.2016;14:15:00;7763;33.5;46
13.08.2016;14:25:00;7663;34.8;44
13.08.2016;14:35:00;7700;36.1;46
13.08.2016;14:45:00;7561;37.3;47
13.08.2016;14:55:00;7538;38.6;44
13.08.2016;15:05:00;7563;39.8;45
13.08.2016;15:15:00;6743;40.9;47
13.08.2016;15:25:00;7273;42.1;44
13.08.2016;15:35:00;7098;43.3;46
13.08.2016;15:45:00;5695;44.4;46
13.08.2016;15:55:00;6327;45.3;46
13.08.2016;16:05:00;7257;46.4;46
13.08.2016;16:15:00;6417;47.5;44
13.08.2016;16:25:00;5957;48.6;47
13.08.2016;16:35:00;6449;49.6;46
13.08.2016;16:45:00;5850;50.6;44
13.08.2016;16:55:00;5415;51.5;47
13.08.2016;17:05:00;4961;52.3;48
13.08.2016;17:15:00;4777;53.1;45
13.08.2016;17:25:00;4499;53.9;47
13.08.2016;17:35:00;4256;54.6;48
13.08.2016;17:45:00;4056;55.3;44
13.08.2016;17:55:00;3805;55.9;45
13.08.2016;18:05:00;3556;56.5;47
13.08.2016;18:15:00;3335;57.1;47
13.08.2016;18:25:00;2931;57.6;47
13.08.2016;18:35:00;2768;58.0;46
13.08.2016;18:45:00;2359;58.4;46
13.08.2016;18:55:00;1978;58.8;45
13.08.2016;19:05:00;1633;59.1;44
13.08.2016;19:15:00;1400;59.3;43
13.08.2016;19:25:00;994;59.5;42
13.08.2016;19:35:00;800;59.6;41
13.08.2016;19:45:00;615;59.7;40
13.08.2016;19:55:00;410;59.8;39
13.08.2016;20:05:00;219;59.9;39
13.08.2016;20:15:00;172;59.9;39
13.08.2016;20:25:00;150;59.9;38
13.08.2016;20:35:00;110;59.9;38
13.08.2016;20:45:00;0;59.9;0
13.08.2016;21:00:00;0;59.9;0
14.08.2016;06:25:00;0;0;1
14.08.2016;06:35:00;137;0;29
14.08.2016;06:45:00;182;0;30
14.08.2016;06:55:00;226;0;30
14.08.2016;07:05:00;276;0.1;31
14.08.2016;07:15:00;343;0.1;31
14.08.2016;07:25:00;532;0.2;31
14.08.2016;07:35:00;672;0.3;32
14.08.2016;07:45:00;608;0.4;32
14.08.2016;07:55:00;619;0.5;32
14.08.2016;08:05:00;525;0.6;32
14.08.2016;08:15:00;490;0.7;33
14.08.2016;08:25:00;572;0.8;33
14.08.2016;08:35:00;1087;0.9;33
14.08.2016;08:45:00;1274;1.1;33
14.08.2016;08:55:00;1475;1.4;33
14.08.2016;09:05:00;1665;1.6;34
14.08.2016;09:15:00;1829;1.9;34
14.08.2016;09:25:00;2003;2.3;35
14.08.2016;09:35:00;3379;2.7;36
14.08.2016;09:45:00;3669;3.3;38
14.08.2016;09:55:00;4074;4.0;40
14.08.2016;10:05:00;4334;4.7;41
14.08.2016;10:15:00;4733;5.5;43
14.08.2016;10:25:00;5051;6.3;44
14.08.2016;10:35:00;5410;7.2;46
14.08.2016;10:45:00;5642;8.1;47
14.08.2016;10:55:00;5832;9.0;46
14.08.2016;11:05:00;6026;10.0;46
14.08.2016;11:15:00;6230;11.0;47
14.08.2016;11:25:00;6430;12.1;46
14.08.2016;11:35:00;6587;13.2;45
14.08.2016;11:45:00;6742;14.3;47
14.08.2016;11:55:00;6862;15.4;44
14.08.2016;12:05:00;7000;16.6;48
14.08.2016;12:15:00;7105;17.7;45
14.08.2016;12:25:00;7225;18.9;45
14.08.2016;12:35:00;7283;20.1;47
14.08.2016;12:45:00;7352;21.3;45
14.08.2016;12:55:00;7406;22.6;45
14.08.2016;13:05:00;7565;23.8;47
14.08.2016;13:15:00;7603;25.0;45
14.08.2016;13:25:00;7648;26.3;44
14.08.2016;13:35:00;7751;27.6;47
14.08.2016;13:45:00;7706;28.8;47
14.08.2016;13:55:00;7691;30.1;44
14.08.2016;14:05:00;7786;31.4;45
14.08.2016;14:15:00;7685;32.7;47
14.08.2016;14:25:00;7599;33.9;45
14.08.2016;14:35:00;7505;35.2;45
14.08.2016;14:45:00;7412;36.4;47
14.08.2016;14:55:00;7362;37.6;45
14.08.2016;15:05:00;7445;38.8;44
14.08.2016;15:15:00;7332;40.0;47
14.08.2016;15:25:00;6676;41.2;46
14.08.2016;15:35:00;6928;42.0;47
14.08.2016;15:45:00;6862;43.2;46
14.08.2016;15:55:00;6855;44.3;44
14.08.2016;16:05:00;6633;45.4;47
14.08.2016;16:15:00;3842;46.3;45
14.08.2016;16:25:00;2856;46.7;45
14.08.2016;16:35:00;3628;47.3;46
14.08.2016;16:45:00;4050;48.0;47
14.08.2016;16:55:00;4266;48.7;48
14.08.2016;17:05:00;3409;49.3;44
14.08.2016;17:15:00;3153;49.7;43
14.08.2016;17:25:00;2409;50.2;44
14.08.2016;17:35:00;4495;50.8;45
14.08.2016;17:45:00;4270;51.5;47
14.08.2016;17:55:00;4109;52.2;48
14.08.2016;18:05:00;3805;52.8;48
14.08.2016;18:15:00;2941;53.3;48
14.08.2016;18:25:00;2427;53.7;46
14.08.2016;18:35:00;2296;54.1;46
14.08.2016;18:45:00;1141;54.3;44
14.08.2016;18:55:00;1960;54.6;44
14.08.2016;19:05:00;1622;54.9;43
14.08.2016;19:15:00;480;55.0;41
14.08.2016;19:25:00;1043;55.1;41
14.08.2016;19:35:00;894;55.3;40
14.08.2016;19:45:00;639;55.4;39
14.08.2016;19:55:00;407;55.5;39
14.08.2016;20:05:00;215;55.5;39
14.08.2016;20:15:00;152;55.5;38
14.08.2016;20:25:00;123;55.6;38
14.08.2016;20:35:00;97;55.6;38
14.08.2016;21:00:00;0;55.6;0
15.08.2016;14:05:00;7581;27.6;44
15.08.2016;14:15:00;7451;28.8;47
15.08.2016;14:25:00;7585;30.1;47
15.08.2016;14:35:00;7477;31.3;44
15.08.2016;14:45:00;7364;32.5;46
15.08.2016;14:55:00;7378;33.8;47
15.08.2016;15:05:00;7284;35.0;44
15.08.2016;15:15:00;7266;36.2;45
15.08.2016;15:25:00;7138;37.3;47
15.08.2016;15:35:00;6820;38.5;44
15.08.2016;15:45:00;6880;39.6;45
15.08.2016;15:55:00;6761;40.8;47
15.08.2016;16:05:00;6668;41.9;44
15.08.2016;16:15:00;6592;43.0;46
15.08.2016;16:25:00;4219;43.9;45
15.08.2016;16:35:00;6239;44.9;45
15.08.2016;16:45:00;5837;45.9;46
15.08.2016;16:55:00;3589;46.4;46
15.08.2016;17:05:00;2727;46.9;47
15.08.2016;17:15:00;4102;47.5;47
15.08.2016;17:25:00;4526;48.3;44
15.08.2016;17:35:00;4039;49.0;46
15.08.2016;17:45:00;3792;49.6;47
15.08.2016;17:55:00;3567;50.2;48
15.08.2016;18:05:00;3243;50.7;48
15.08.2016;18:15:00;2394;51.1;47
15.08.2016;18:25:00;1446;51.4;45
15.08.2016;18:35:00;1313;51.6;44
15.08.2016;18:45:00;1617;51.9;43
15.08.2016;18:55:00;1276;52.1;42
15.08.2016;19:05:00;1325;52.3;42
15.08.2016;19:15:00;682;52.4;41
15.08.2016;19:25:00;918;52.5;40
15.08.2016;19:35:00;858;52.7;40
15.08.2016;19:45:00;680;52.8;39
15.08.2016;19:55:00;527;52.9;39
15.08.2016;20:05:00;361;53.0;39
15.08.2016;20:15:00;241;53.0;39
15.08.2016;20:25:00;171;53.0;38
15.08.2016;20:35:00;106;53.1;38
15.08.2016;20:45:00;0;53.1;0
15.08.2016;21:00:00;0;53.1;0
16.08.2016;06:30:00;9;0;21
16.08.2016;06:40:00;153;0;30
16.08.2016;06:50:00;198;0;30
16.08.2016;07:00:00;248;0;31
16.08.2016;07:10:00;293;0.1;31
16.08.2016;07:20:00;337;0.1;32
16.08.2016;07:30:00;379;0.2;32
16.08.2016;07:40:00;432;0.3;32
16.08.2016;07:50:00;482;0.4;32
16.08.2016;08:00:00;527;0.4;33
16.08.2016;08:10:00;569;0.5;33
16.08.2016;08:20:00;625;0.6;33
16.08.2016;08:30:00;978;0.8;33
16.08.2016;08:40:00;1213;1.0;33
16.08.2016;08:50:00;1374;1.2;33
16.08.2016;09:00:00;1600;1.4;34
16.08.2016;09:10:00;1780;1.7;34
16.08.2016;09:20:00;1951;2.0;35
16.08.2016;09:30:00;2106;2.4;36
16.08.2016;09:40:00;2278;2.7;36
16.08.2016;09:50:00;3614;3.2;37
16.08.2016;10:00:00;4083;3.9;39
16.08.2016;10:10:00;4305;4.6;41
16.08.2016;10:20:00;4728;5.4;43
16.08.2016;10:30:00;5131;6.2;44
16.08.2016;10:40:00;5452;7.1;46
16.08.2016;10:50:00;5683;8.0;48
16.08.2016;11:00:00;5856;9.0;44
16.08.2016;11:10:00;6058;10.0;47
16.08.2016;11:20:00;6226;11.0;44
16.08.2016;11:30:00;6403;12.0;48
16.08.2016;11:40:00;6565;13.1;44
16.08.2016;11:50:00;6659;14.2;48
16.08.2016;12:00:00;6752;15.3;45
16.08.2016;12:10:00;6885;16.4;46
16.08.2016;12:20:00;7030;17.6;47
16.08.2016;12:30:00;7116;18.8;44
16.08.2016;12:40:00;7186;20.0;47
16.08.2016;12:50:00;7439;21.2;46
16.08.2016;13:00:00;4207;22.0;44
16.08.2016;13:10:00;5364;22.9;47
16.08.2016;13:20:00;3227;23.6;43
16.08.2016;13:30:00;8148;24.4;46
16.08.2016;13:40:00;5541;25.5;44
16.08.2016;13:50:00;4930;26.1;45
16.08.2016;14:00:00;2206;26.8;43
16.08.2016;14:10:00;4195;27.3;43
16.08.2016;14:20:00;7656;28.6;45
16.08.2016;14:30:00;7500;29.9;47
16.08.2016;14:40:00;7501;31.1;45
16.08.2016;14:50:00;7739;32.3;45
16.08.2016;15:00:00;7666;33.6;47
16.08.2016;15:10:00;7479;34.9;44
16.08.2016;15:20:00;7079;36.1;44
16.08.2016;15:30:00;5014;37.1;46
16.08.2016;15:40:00;6193;37.8;47
16.08.2016;15:50:00;1759;38.3;44
16.08.2016;16:00:00;7010;39.3;48
16.08.2016;16:10:00;6562;40.4;45
16.08.2016;16:20:00;6361;41.4;45
16.08.2016;16:30:00;6218;42.3;46
16.08.2016;16:40:00;5192;43.2;44
16.08.2016;16:50:00;5180;44.1;46
16.08.2016;17:00:00;4952;44.9;48
16.08.2016;17:10:00;4199;45.5;43
16.08.2016;17:20:00;4685;46.3;47
16.08.2016;17:30:00;3635;47.0;48
16.08.2016;17:40:00;3828;47.6;48
16.08.2016;17:50:00;3716;48.2;49
16.08.2016;18:00:00;3387;48.8;49
16.08.2016;18:10:00;2989;49.3;48
16.08.2016;18:20:00;2829;49.7;48
16.08.2016;18:30:00;2620;50.2;47
16.08.2016;18:40:00;2353;50.6;46
16.08.2016;18:50:00;1881;50.9;45
16.08.2016;19:00:00;1537;51.2;44
16.08.2016;19:10:00;1290;51.4;43
16.08.2016;19:20:00;949;51.6;42
16.08.2016;19:30:00;717;51.7;41
16.08.2016;19:40:00;540;51.8;41
16.08.2016;19:50:00;428;51.9;40
16.08.2016;20:00:00;333;52.0;40
16.08.2016;20:10:00;244;52.0;39
16.08.2016;20:20:00;177;52.0;39
16.08.2016;20:30:00;119;52.1;39
16.08.2016;20:40:00;92;52.1;38
16.08.2016;21:00:00;0;52.1;0
17.08.2016;06:35:00;0;0;0
17.08.2016;06:45:00;212;0;30
17.08.2016;06:55:00;318;0;30
17.08.2016;07:05:00;256;0.1;31
17.08.2016;07:15:00;437;0.1;31
17.08.2016;07:25:00;651;0.2;32
17.08.2016;07:35:00;1103;0.4;32
17.08.2016;07:45:00;912;0.6;32
17.08.2016;07:55:00;805;0.7;33
17.08.2016;08:05:00;971;0.8;33
17.08.2016;08:15:00;868;1.0;33
17.08.2016;08:25:00;826;1.1;33
17.08.2016;08:35:00;1295;1.3;34
17.08.2016;08:45:00;1437;1.5;34
17.08.2016;08:55:00;1574;1.8;34
17.08.2016;09:05:00;1794;2.1;35
17.08.2016;09:15:00;2688;2.5;36
17.08.2016;09:25:00;2089;2.9;37
17.08.2016;09:35:00;2238;3.3;37
17.08.2016;09:45:00;2238;3.6;38
17.08.2016;09:55:00;3292;4.1;39
17.08.2016;10:05:00;3775;4.6;39
17.08.2016;10:15:00;1939;5.1;40
17.08.2016;10:25:00;2564;5.4;39
17.08.2016;10:35:00;6491;6.3;43
17.08.2016;10:45:00;6092;7.3;46
17.08.2016;10:55:00;4808;8.1;47
17.08.2016;11:05:00;4604;9.0;48
17.08.2016;11:15:00;7463;10.0;44
17.08.2016;11:25:00;3884;10.9;47
17.08.2016;11:35:00;6301;12.0;44
17.08.2016;11:45:00;6945;13.2;48
17.08.2016;11:55:00;7550;14.4;46
17.08.2016;12:05:00;6943;15.6;44
17.08.2016;12:15:00;6844;16.8;47
17.08.2016;12:25:00;6830;18.1;44
17.08.2016;12:35:00;7132;19.0;47
17.08.2016;12:45:00;7967;20.3;44
17.08.2016;12:55:00;6755;21.4;47
17.08.2016;13:05:00;6817;22.7;44
17.08.2016;13:15:00;7372;23.9;47
17.08.2016;13:25:00;9050;25.4;44
17.08.2016;13:35:00;3442;26.4;46
17.08.2016;13:45:00;8168;27.4;46
17.08.2016;13:55:00;5946;28.4;45
17.08.2016;14:05:00;7655;29.7;44
17.08.2016;14:15:00;7916;30.9;47
17.08.2016;14:25:00;3569;31.7;43
17.08.2016;14:35:00;3134;32.2;44
17.08.2016;14:45:00;7753;33.6;45
17.08.2016;14:55:00;2553;34.0;43
17.08.2016;15:05:00;2687;34.4;43
17.08.2016;15:15:00;4985;35.5;45
17.08.2016;15:25:00;2231;35.8;43
17.08.2016;15:35:00;2556;36.2;43
17.08.2016;15:45:00;2891;36.8;44
17.08.2016;15:55:00;2446;37.4;45
17.08.2016;16:05:00;2696;37.7;44
17.08.2016;16:15:00;4618;38.4;46
17.08.2016;16:25:00;5024;39.1;47
17.08.2016;16:35:00;5907;39.7;47
17.08.2016;16:45:00;5592;40.8;44
17.08.2016;16:55:00;5964;41.8;47
17.08.2016;17:05:00;5281;42.7;45
17.08.2016;17:15:00;2742;43.3;46
17.08.2016;17:25:00;1205;43.5;44
17.08.2016;17:35:00;1011;43.7;43
17.08.2016;17:45:00;869;43.9;42
17.08.2016;17:55:00;1179;44.0;41
17.08.2016;18:05:00;760;44.2;41
17.08.2016;18:15:00;680;44.3;40
17.08.2016;18:25:00;715;44.4;39
17.08.2016;18:35:00;708;44.5;39
17.08.2016;18:45:00;549;44.6;39
17.08.2016;18:55:00;461;44.7;39
17.08.2016;19:05:00;471;44.8;38
17.08.2016;19:15:00;556;44.9;38
17.08.2016;19:25:00;551;45.0;38
17.08.2016;19:35:00;483;45.0;38
17.08.2016;19:45:00;323;45.1;38
17.08.2016;19:55:00;161;45.1;37
17.08.2016;20:05:00;124;45.2;37
17.08.2016;20:15:00;108;45.2;37
17.08.2016;20:25:00;96;45.2;37
17.08.2016;21:00:00;0;45.2;0
18.08.2016;06:35:00;17;0;21
18.08.2016;06:45:00;145;0;30
18.08.2016;06:55:00;197;0;30
18.08.2016;07:05:00;288;00;31
18.08.2016;07:15:00;333;0.1;31
18.08.2016;07:25:00;381;0.2;32
18.08.2016;07:35:00;506;0.2;32
18.08.2016;07:45:00;696;0.3;32
18.08.2016;07:55:00;820;0.5;32
18.08.2016;08:05:00;794;0.6;33
18.08.2016;08:15:00;786;0.7;33
18.08.2016;08:25:00;1005;0.9;33
18.08.2016;08:35:00;1450;1.1;33
18.08.2016;08:45:00;2128;1.4;34
18.08.2016;08:55:00;1941;1.8;35
18.08.2016;09:05:00;1540;2.0;35
18.08.2016;09:15:00;2116;2.3;35
18.08.2016;09:25:00;2699;2.7;36
18.08.2016;09:35:00;2789;3.2;37
18.08.2016;09:45:00;2722;3.7;38
18.08.2016;09:55:00;2375;4.1;38
18.08.2016;10:05:00;2983;4.5;39
18.08.2016;10:15:00;4343;5.2;40
18.08.2016;10:25:00;4360;5.9;42
18.08.2016;10:35:00;4491;6.6;43
18.08.2016;10:45:00;4221;7.3;44
18.08.2016;10:55:00;4376;8.0;45
18.08.2016;11:05:00;4997;8.8;46
18.08.2016;11:15:00;4218;9.5;46
18.08.2016;11:25:00;4601;10.2;47
18.08.2016;11:35:00;5158;11.0;48
18.08.2016;11:45:00;5781;12.0;44
18.08.2016;11:55:00;4603;12.7;45
18.08.2016;12:05:00;5083;13.5;47
18.08.2016;12:15:00;5549;14.4;48
18.08.2016;12:25:00;4394;15.2;44
18.08.2016;12:35:00;4386;15.9;46
18.08.2016;12:45:00;4924;16.7;47
18.08.2016;12:55:00;3660;17.3;48
18.08.2016;13:05:00;3919;18.0;48
18.08.2016;13:15:00;3601;18.6;48
18.08.2016;13:25:00;3342;19.1;47
18.08.2016;13:35:00;4391;19.8;47
18.08.2016;13:45:00;4451;20.6;47
18.08.2016;13:55:00;3692;21.2;44
18.08.2016;14:05:00;2918;21.7;44
18.08.2016;14:15:00;2302;22.1;44
18.08.2016;14:25:00;1743;22.4;43
18.08.2016;14:35:00;1863;22.7;43
18.08.2016;14:45:00;1214;22.9;42
18.08.2016;14:55:00;926;23.1;41
18.08.2016;15:05:00;391;23.2;40
18.08.2016;15:15:00;258;23.2;39
18.08.2016;15:25:00;450;23.3;39
18.08.2016;15:35:00;1115;23.4;38
18.08.2016;15:45:00;1711;23.7;39
18.08.2016;15:55:00;1446;23.9;39
18.08.2016;16:05:00;925;24.1;38
18.08.2016;16:15:00;550;24.2;38
18.08.2016;16:25:00;895;24.4;38
18.08.2016;16:35:00;1151;24.6;38
18.08.2016;16:45:00;843;24.7;37
18.08.2016;16:55:00;870;24.9;37
18.08.2016;17:05:00;835;25.0;37
18.08.2016;17:15:00;1531;25.2;37
18.08.2016;17:25:00;1075;25.5;38
18.08.2016;17:35:00;337;25.6;37
18.08.2016;17:45:00;130;25.6;37
18.08.2016;17:55:00;13;25.6;7
18.08.2016;18:05:00;114;25.6;36
18.08.2016;18:15:00;117;25.7;36
18.08.2016;18:25:00;115;25.7;36
18.08.2016;18:35:00;108;25.7;36
18.08.2016;18:45:00;106;25.7;36
18.08.2016;18:55:00;136;25.7;36
18.08.2016;19:05:00;175;25.8;36
18.08.2016;19:15:00;366;25.8;36
18.08.2016;19:25:00;423;25.9;36
18.08.2016;19:35:00;800;26.0;36
18.08.2016;19:45:00;707;26.1;36
18.08.2016;19:55:00;629;26.2;36
18.08.2016;20:05:00;285;26.3;36
18.08.2016;20:15:00;154;26.3;36
18.08.2016;20:25:00;107;26.3;36
18.08.2016;20:35:00;0;26.3;2
18.08.2016;21:00:00;0;26.3;0
19.08.2016;06:30:00;0;0;6
19.08.2016;06:40:00;153;0;29
19.08.2016;06:50:00;183;0;30
19.08.2016;07:00:00;231;0;31
19.08.2016;07:10:00;210;0.1;31
19.08.2016;07:20:00;259;0.1;31
19.08.2016;07:30:00;514;0.2;32
19.08.2016;07:40:00;774;0.3;32
19.08.2016;07:50:00;478;0.4;32
19.08.2016;08:00:00;515;0.5;33
19.08.2016;08:10:00;581;0.6;33
19.08.2016;08:20:00;1008;0.7;33
19.08.2016;08:30:00;1371;0.9;33
19.08.2016;08:40:00;1777;1.2;33
19.08.2016;08:50:00;1478;1.5;34
19.08.2016;09:00:00;1487;1.7;34
19.08.2016;09:10:00;1930;2.0;35
19.08.2016;09:20:00;2485;2.4;36
19.08.2016;09:30:00;1691;2.7;36
19.08.2016;09:40:00;1418;3.0;36
19.08.2016;09:50:00;2081;3.3;36
19.08.2016;10:00:00;2603;3.7;38
19.08.2016;10:10:00;3724;4.3;39
19.08.2016;10:20:00;3781;4.9;40
19.08.2016;10:30:00;2595;5.3;40
19.08.2016;10:40:00;3378;5.9;41
19.08.2016;10:50:00;5019;6.5;42
19.08.2016;11:00:00;5897;7.6;47
19.08.2016;11:10:00;6797;8.6;46
19.08.2016;11:20:00;5450;9.4;45
19.08.2016;11:30:00;2470;9.9;44
19.08.2016;11:40:00;2867;10.3;43
19.08.2016;11:50:00;3324;10.9;44
19.08.2016;12:00:00;2567;11.3;43
19.08.2016;12:10:00;4040;11.9;44
19.08.2016;12:20:00;2690;12.4;44
19.08.2016;12:30:00;2399;12.8;43
19.08.2016;12:40:00;3496;13.4;44
19.08.2016;12:50:00;4084;14.0;45
19.08.2016;13:00:00;4727;14.7;45
19.08.2016;13:10:00;6784;15.7;48
19.08.2016;13:20:00;5401;16.9;44
19.08.2016;13:30:00;2933;17.5;45
19.08.2016;13:40:00;2849;18.0;44
19.08.2016;13:50:00;4010;18.6;45
19.08.2016;14:00:00;4005;19.2;46
19.08.2016;14:10:00;3651;19.9;47
19.08.2016;14:20:00;6646;20.8;47
19.08.2016;14:30:00;4968;21.7;44
19.08.2016;14:40:00;6104;22.6;47
19.08.2016;14:50:00;4387;23.5;43
19.08.2016;15:00:00;2837;24.0;44
19.08.2016;15:10:00;3636;24.6;45
19.08.2016;15:20:00;4066;25.2;45
19.08.2016;15:30:00;4810;26.1;48
19.08.2016;15:40:00;2514;26.6;47
19.08.2016;15:50:00;1578;26.9;45
19.08.2016;16:00:00;3334;27.3;44
19.08.2016;16:10:00;4565;27.9;46
19.08.2016;16:20:00;3252;28.6;47
19.08.2016;16:30:00;2134;29.0;45
19.08.2016;16:40:00;3577;29.4;45
19.08.2016;16:50:00;4652;30.1;46
19.08.2016;17:00:00;4384;30.8;47
19.08.2016;17:10:00;4996;31.7;44
19.08.2016;17:20:00;2366;32.1;44
19.08.2016;17:30:00;2708;32.6;44
19.08.2016;17:40:00;3409;33.2;45
19.08.2016;17:50:00;3017;33.8;45
19.08.2016;18:00:00;1181;34.1;44
19.08.2016;18:10:00;1203;34.3;43
19.08.2016;18:20:00;1152;34.5;42
19.08.2016;18:30:00;965;34.6;41
19.08.2016;18:40:00;877;34.8;40
19.08.2016;18:50:00;732;34.9;40
19.08.2016;19:00:00;489;35.0;39
19.08.2016;19:10:00;526;35.1;39
19.08.2016;19:20:00;623;35.2;38
19.08.2016;19:30:00;402;35.3;38
19.08.2016;19:40:00;280;35.3;38
19.08.2016;19:50:00;207;35.4;38
19.08.2016;20:00:00;161;35.4;38
19.08.2016;20:10:00;147;35.4;37
19.08.2016;20:20:00;113;35.4;37
19.08.2016;21:00:00;0;35.4;0
20.08.2016;06:25:00;0;0;2
20.08.2016;06:35:00;134;0;28
20.08.2016;06:45:00;167;0;30
20.08.2016;06:55:00;222;0;31
20.08.2016;07:05:00;306;0.1;31
20.08.2016;07:15:00;354;0.1;31
20.08.2016;07:25:00;446;0.2;32
20.08.2016;07:35:00;504;0.3;32
20.08.2016;07:45:00;675;0.4;32
20.08.2016;07:55:00;740;0.5;33
20.08.2016;08:05:00;716;0.6;33
20.08.2016;08:15:00;849;0.8;33
20.08.2016;08:25:00;961;0.9;33
20.08.2016;08:35:00;1165;1.1;33
20.08.2016;08:45:00;1316;1.3;34
20.08.2016;08:55:00;2317;1.6;34
20.08.2016;09:05:00;2023;1.9;35
20.08.2016;09:15:00;2317;2.3;36
20.08.2016;09:25:00;1802;2.6;36
20.08.2016;09:35:00;2368;3.0;36
20.08.2016;09:45:00;2086;3.3;37
20.08.2016;09:55:00;2314;3.7;37
20.08.2016;10:05:00;2164;4.0;38
20.08.2016;10:15:00;2120;4.4;38
20.08.2016;10:25:00;2228;4.7;38
20.08.2016;10:35:00;1816;5.1;38
20.08.2016;10:45:00;1797;5.4;38
20.08.2016;10:55:00;2026;5.7;38
20.08.2016;11:05:00;2094;6.0;38
20.08.2016;11:15:00;1789;6.3;39
20.08.2016;11:25:00;1445;6.6;38
20.08.2016;11:35:00;1862;6.9;38
20.08.2016;11:45:00;1672;7.2;38
20.08.2016;11:55:00;1703;7.4;38
20.08.2016;12:05:00;1529;7.7;38
20.08.2016;12:15:00;1965;8.0;38
20.08.2016;12:25:00;1952;8.3;39
20.08.2016;12:35:00;1682;8.6;39
20.08.2016;12:45:00;1243;8.8;38
20.08.2016;12:55:00;1128;9.0;38
20.08.2016;13:05:00;972;9.2;37
20.08.2016;13:15:00;765;9.3;37
20.08.2016;13:25:00;1273;9.5;37
20.08.2016;13:35:00;1850;9.8;37
20.08.2016;13:45:00;1735;10.1;38
20.08.2016;13:55:00;1570;10.4;38
20.08.2016;14:05:00;1470;10.6;38
20.08.2016;14:15:00;1287;10.8;38
20.08.2016;14:25:00;1383;11.0;38
20.08.2016;14:35:00;1349;11.3;38
20.08.2016;14:45:00;1271;11.5;38
20.08.2016;14:55:00;1411;11.7;38
20.08.2016;15:05:00;1065;11.9;37
20.08.2016;15:15:00;1091;12.1;37
20.08.2016;15:25:00;1023;12.3;37
20.08.2016;15:35:00;734;12.4;37
20.08.2016;15:45:00;689;12.5;37
20.08.2016;15:55:00;622;12.6;37
20.08.2016;16:05:00;522;12.7;37
20.08.2016;16:15:00;431;12.8;36
20.08.2016;16:25:00;744;12.9;36
20.08.2016;16:35:00;809;13.0;36
20.08.2016;16:45:00;784;13.1;36
20.08.2016;16:55:00;638;13.2;36
20.08.2016;17:05:00;615;13.3;36
20.08.2016;17:15:00;674;13.4;36
20.08.2016;17:25:00;731;13.6;36
20.08.2016;17:35:00;999;13.7;36
20.08.2016;17:45:00;917;13.9;36
20.08.2016;17:55:00;531;14.0;36
20.08.2016;18:05:00;565;14.1;36
20.08.2016;18:15:00;460;14.2;36
20.08.2016;18:25:00;473;14.3;36
20.08.2016;18:35:00;425;14.3;36
20.08.2016;18:45:00;355;14.4;36
20.08.2016;18:55:00;505;14.5;36
20.08.2016;19:05:00;550;14.6;36
20.08.2016;19:15:00;436;14.6;36
20.08.2016;19:25:00;258;14.7;36
20.08.2016;19:35:00;195;14.7;36
20.08.2016;19:45:00;110;14.7;36
20.08.2016;19:55:00;138;14.8;36
20.08.2016;20:05:00;116;14.8;36
20.08.2016;20:15:00;54;14.8;22
20.08.2016;21:00:00;0;14.8;0
21.08.2016;06:40:00;0;0;10
21.08.2016;06:50:00;168;0;29
21.08.2016;07:00:00;202;0;30
21.08.2016;07:10:00;266;0;30
21.08.2016;07:20:00;470;0.1;31
21.08.2016;07:30:00;681;0.2;31
21.08.2016;07:40:00;688;0.3;31
21.08.2016;07:50:00;938;0.5;32
21.08.2016;08:00:00;1054;0.7;32
21.08.2016;08:10:00;913;0.8;32
21.08.2016;08:20:00;968;1.0;33
21.08.2016;08:30:00;704;1.1;33
21.08.2016;08:40:00;1593;1.3;33
21.08.2016;08:50:00;1598;1.6;33
21.08.2016;09:00:00;2555;1.9;34
21.08.2016;09:10:00;2482;2.4;36
21.08.2016;09:20:00;2205;2.7;36
21.08.2016;09:30:00;1626;3.0;36
21.08.2016;09:40:00;2670;3.4;36
21.08.2016;09:50:00;3622;4.0;39
21.08.2016;10:00:00;2437;4.4;39
21.08.2016;10:10:00;3957;5.0;40
21.08.2016;10:20:00;2857;5.6;41
21.08.2016;10:30:00;2686;6.0;40
21.08.2016;10:40:00;3457;6.6;41
21.08.2016;10:50:00;3762;7.1;41
21.08.2016;11:00:00;3824;7.8;43
21.08.2016;11:10:00;2671;8.3;43
21.08.2016;11:20:00;1947;8.6;41
21.08.2016;11:30:00;2424;9.0;41
21.08.2016;11:40:00;2941;9.5;42
21.08.2016;11:50:00;3959;10.1;42
21.08.2016;12:00:00;7275;11.0;46
21.08.2016;12:10:00;5984;12.0;46
21.08.2016;12:20:00;3237;12.5;42
21.08.2016;12:30:00;1881;12.7;42
21.08.2016;12:40:00;1425;13.0;41
21.08.2016;12:50:00;1860;13.3;41
21.08.2016;13:00:00;5417;14.0;42
21.08.2016;13:10:00;3588;14.9;47
21.08.2016;13:20:00;4710;15.8;48
21.08.2016;13:30:00;3761;16.6;43
21.08.2016;13:40:00;4423;17.3;45
21.08.2016;13:50:00;3673;17.9;45
21.08.2016;14:00:00;2650;18.3;44
21.08.2016;14:10:00;3493;19.0;46
21.08.2016;14:20:00;6649;19.7;46
21.08.2016;14:30:00;8832;21.0;46
21.08.2016;14:40:00;5670;22.1;44
21.08.2016;14:50:00;7424;23.4;44
21.08.2016;15:00:00;2797;23.9;43
21.08.2016;15:10:00;2083;24.3;42
21.08.2016;15:20:00;2473;24.7;43
21.08.2016;15:30:00;8210;25.6;46
21.08.2016;15:40:00;5690;26.7;43
21.08.2016;15:50:00;6732;27.9;45
21.08.2016;16:00:00;1215;28.2;42
21.08.2016;16:10:00;3127;28.6;43
21.08.2016;16:20:00;1741;28.9;42
21.08.2016;16:30:00;3001;29.3;42
21.08.2016;16:40:00;2531;29.9;44
21.08.2016;16:50:00;6052;30.6;46
21.08.2016;17:00:00;5082;31.4;47
21.08.2016;17:10:00;5167;32.2;48
21.08.2016;17:20:00;2440;32.6;42
21.08.2016;17:30:00;1572;32.9;42
21.08.2016;17:40:00;2704;33.3;42
21.08.2016;17:50:00;1784;33.7;42
21.08.2016;18:00:00;2532;34.1;43
21.08.2016;18:10:00;2373;34.5;43
21.08.2016;18:20:00;2064;34.9;42
21.08.2016;18:30:00;702;35.0;41
21.08.2016;18:40:00;1646;35.3;41
21.08.2016;18:50:00;1518;35.6;40
21.08.2016;19:00:00;1361;35.8;40
21.08.2016;19:10:00;1149;36.0;39
21.08.2016;19:20:00;979;36.2;39
21.08.2016;19:30:00;744;36.3;38
21.08.2016;19:40:00;505;36.4;38
21.08.2016;19:50:00;327;36.4;38
21.08.2016;20:00:00;214;36.5;37
21.08.2016;20:10:00;187;36.5;37
21.08.2016;20:20:00;147;36.5;37
21.08.2016;20:30:00;6;36.5;7
21.08.2016;20:40:00;0;36.5;0
21.08.2016;21:00:00;0;36.5;0
22.08.2016;06:40:00;34;0;21
22.08.2016;06:50:00;158;0;29
22.08.2016;07:00:00;219;0;30
22.08.2016;07:10:00;306;0.1;30
22.08.2016;07:20:00;415;0.1;31
22.08.2016;07:30:00;585;0.2;31
22.08.2016;07:40:00;682;0.3;31
22.08.2016;07:50:00;794;0.4;32
22.08.2016;08:00:00;926;0.6;32
22.08.2016;08:10:00;1098;0.8;32
22.08.2016;08:20:00;1320;1.0;32
22.08.2016;08:30:00;1584;1.2;33
22.08.2016;08:40:00;1576;1.5;33
22.08.2016;08:50:00;1796;1.8;34
22.08.2016;09:00:00;1830;2.1;35
22.08.2016;09:10:00;1743;2.4;35
22.08.2016;09:20:00;1871;2.7;35
22.08.2016;09:30:00;2044;3.0;36
22.08.2016;09:40:00;2483;3.4;36
22.08.2016;09:50:00;3873;4.0;38
22.08.2016;10:00:00;4211;4.7;40
22.08.2016;10:10:00;4626;5.4;42
22.08.2016;10:20:00;4955;6.2;43
22.08.2016;10:30:00;5333;7.1;45
22.08.2016;10:40:00;5792;8.0;47
22.08.2016;10:50:00;6054;9.0;47
22.08.2016;11:00:00;6327;10.1;45
22.08.2016;11:10:00;6496;11.1;47
22.08.2016;11:20:00;6753;12.2;46
22.08.2016;11:30:00;7162;13.3;46
22.08.2016;11:40:00;1502;14.0;43
22.08.2016;11:50:00;1697;14.2;42
22.08.2016;12:00:00;1314;14.5;41
22.08.2016;12:10:00;7840;15.4;45
22.08.2016;12:20:00;7861;16.7;44
22.08.2016;12:30:00;7841;18.0;46
22.08.2016;12:40:00;7846;19.3;47
22.08.2016;12:50:00;7662;20.6;44
22.08.2016;13:00:00;6766;21.8;45
22.08.2016;13:10:00;5229;22.7;47
22.08.2016;13:20:00;8279;24.0;45
22.08.2016;13:30:00;7956;25.3;44
22.08.2016;13:40:00;7970;26.6;47
22.08.2016;13:50:00;8105;28.0;46
22.08.2016;14:00:00;1548;28.5;42
22.08.2016;14:10:00;8787;29.8;47
22.08.2016;14:20:00;1732;30.7;42
22.08.2016;14:30:00;6866;31.3;44
22.08.2016;14:40:00;7914;32.7;44
22.08.2016;14:50:00;7597;33.9;47
22.08.2016;15:00:00;7486;35.2;46
22.08.2016;15:10:00;7318;36.4;44
22.08.2016;15:20:00;7230;37.6;47
22.08.2016;15:30:00;7131;38.8;46
22.08.2016;15:40:00;7098;39.9;44
22.08.2016;15:50:00;6913;41.1;47
22.08.2016;16:00:00;6732;42.2;46
22.08.2016;16:10:00;6643;43.3;44
22.08.2016;16:20:00;6514;44.4;47
22.08.2016;16:30:00;6341;45.4;45
22.08.2016;16:40:00;5856;46.4;45
22.08.2016;16:50:00;5466;47.3;46
22.08.2016;17:00:00;4949;48.2;48
22.08.2016;17:10:00;4636;48.9;44
22.08.2016;17:20:00;4256;49.7;46
22.08.2016;17:30:00;4128;50.4;48
22.08.2016;17:40:00;3943;51.0;48
22.08.2016;17:50:00;3664;51.6;49
22.08.2016;18:00:00;3399;52.2;48
22.08.2016;18:10:00;3118;52.7;48
22.08.2016;18:20:00;2851;53.2;47
22.08.2016;18:30:00;2478;53.7;47
22.08.2016;18:40:00;2067;54.0;46
22.08.2016;18:50:00;1699;54.3;45
22.08.2016;19:00:00;1486;54.6;44
22.08.2016;19:10:00;1121;54.8;43
22.08.2016;19:20:00;858;54.9;42
22.08.2016;19:30:00;667;55.0;41
22.08.2016;19:40:00;447;55.1;40
22.08.2016;19:50:00;268;55.2;39
22.08.2016;20:00:00;173;55.2;39
22.08.2016;20:10:00;155;55.2;39
22.08.2016;20:20:00;118;55.3;38
22.08.2016;20:30:00;73;55.3;32
22.08.2016;21:00:00;0;55.3;0
23.08.2016;06:35:00;0;0;0
23.08.2016;06:45:00;132;0;29
23.08.2016;06:55:00;163;0;30
23.08.2016;07:05:00;199;0;30
23.08.2016;07:15:00;232;0.1;31
23.08.2016;07:25:00;262;0.1;31
23.08.2016;07:35:00;287;0.1;31
23.08.2016;07:45:00;330;0.2;32
23.08.2016;07:55:00;363;0.3;32
23.08.2016;08:05:00;385;0.3;32
23.08.2016;08:15:00;402;0.4;32
23.08.2016;08:25:00;502;0.5;32
23.08.2016;08:35:00;965;0.6;33
23.08.2016;08:45:00;1141;0.8;33
23.08.2016;08:55:00;1375;1.0;33
23.08.2016;09:05:00;1549;1.3;33
23.08.2016;09:15:00;1726;1.5;34
23.08.2016;09:25:00;1902;1.8;35
23.08.2016;09:35:00;2068;2.2;35
23.08.2016;09:45:00;3509;2.6;36
23.08.2016;09:55:00;3947;3.3;38
23.08.2016;10:05:00;4327;4.0;40
23.08.2016;10:15:00;4661;4.7;42
23.08.2016;10:25:00;5091;5.5;44
23.08.2016;10:35:00;5350;6.4;45
23.08.2016;10:45:00;5766;7.4;47
23.08.2016;10:55:00;5969;8.3;45
23.08.2016;11:05:00;6170;9.3;46
23.08.2016;11:15:00;6393;10.4;46
23.08.2016;11:25:00;6576;11.5;46
23.08.2016;11:35:00;6741;12.6;44
23.08.2016;11:45:00;6888;13.7;47
23.08.2016;11:55:00;7065;14.9;44
23.08.2016;12:05:00;7273;16.0;45
23.08.2016;12:15:00;7397;17.3;47
23.08.2016;12:25:00;7498;18.5;45
23.08.2016;12:35:00;7583;19.7;45
23.08.2016;12:45:00;7751;21.0;47
23.08.2016;12:55:00;7786;22.3;46
23.08.2016;13:05:00;7830;23.6;44
23.08.2016;13:15:00;7902;24.9;46
23.08.2016;13:25:00;7913;26.2;47
23.08.2016;13:35:00;7983;27.5;45
23.08.2016;13:45:00;7956;28.8;44
23.08.2016;13:55:00;7878;30.1;47
23.08.2016;14:05:00;7855;31.4;46
23.08.2016;14:15:00;7850;32.7;44
23.08.2016;14:25:00;7788;34.0;46
23.08.2016;14:35:00;7724;35.3;47
23.08.2016;14:45:00;7727;36.6;44
23.08.2016;14:55:00;7620;37.8;45
23.08.2016;15:05:00;7445;39.1;47
23.08.2016;15:15:00;7415;40.3;45
23.08.2016;15:25:00;7264;41.5;44
23.08.2016;15:35:00;7152;42.7;47
23.08.2016;15:45:00;7080;43.8;46
23.08.2016;15:55:00;6876;45.0;44
23.08.2016;16:05:00;6766;46.1;47
23.08.2016;16:15:00;6583;47.2;45
23.08.2016;16:25:00;6405;48.3;45
23.08.2016;16:35:00;6063;49.3;47
23.08.2016;16:45:00;5486;50.2;44
23.08.2016;16:55:00;5094;51.1;47
23.08.2016;17:05:00;4814;51.9;46
23.08.2016;17:15:00;4522;52.7;45
23.08.2016;17:25:00;4212;53.3;47
23.08.2016;17:35:00;4008;54.0;48
23.08.2016;17:45:00;3768;54.7;49
23.08.2016;17:55:00;3507;55.2;49
23.08.2016;18:05:00;3246;55.8;48
23.08.2016;18:15:00;2949;56.3;48
23.08.2016;18:25:00;2675;56.7;47
23.08.2016;18:35:00;2220;57.1;46
23.08.2016;18:45:00;1816;57.4;45
23.08.2016;18:55:00;1547;57.7;44
23.08.2016;19:05:00;1323;57.9;43
23.08.2016;19:15:00;916;58.1;42
23.08.2016;19:25:00;760;58.2;41
23.08.2016;19:35:00;523;58.3;40
23.08.2016;19:45:00;329;58.4;40
23.08.2016;19:55:00;176;58.4;39
23.08.2016;20:05:00;163;58.5;39
23.08.2016;20:15:00;126;58.5;39
23.08.2016;20:25:00;89;58.5;38
23.08.2016;20:35:00;0;58.5;0
23.08.2016;21:00:00;0;58.5;0
24.08.2016;06:40:00;8;0;18
24.08.2016;06:50:00;143;0;29
24.08.2016;07:00:00;176;0;30
