Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
24.08.2016;07:10:00;214;0;30
24.08.2016;07:20:00;244;0.1;31
24.08.2016;07:30:00;270;0.1;31
24.08.2016;07:40:00;301;0.2;31
24.08.2016;07:50:00;347;0.2;32
24.08.2016;08:00:00;378;0.3;32
24.08.2016;08:10:00;397;0.3;32
24.08.2016;08:20:00;416;0.4;32
24.08.2016;08:30:00;835;0.5;33
24.08.2016;08:40:00;1050;0.7;33
24.08.2016;08:50:00;1228;0.9;33
24.08.2016;09:00:00;1447;1.1;33
24.08.2016;09:10:00;1621;1.4;34
24.08.2016;09:20:00;1793;1.7;34
24.08.2016;09:30:00;1958;2.0;35
24.08.2016;09:40:00;2123;2.3;36
24.08.2016;09:50:00;3734;2.9;37
24.08.2016;10:00:00;4004;3.5;39
24.08.2016;10:10:00;4406;4.2;41
24.08.2016;10:20:00;4682;5.0;42
24.08.2016;10:30:00;5112;5.8;44
24.08.2016;10:40:00;5453;6.7;46
24.08.2016;10:50:00;5746;7.6;47
24.08.2016;11:00:00;5901;8.6;44
24.08.2016;11:10:00;6129;9.6;47
24.08.2016;11:20:00;6281;10.6;44
24.08.2016;11:30:00;6467;11.7;47
24.08.2016;11:40:00;6640;12.8;44
24.08.2016;11:50:00;6813;13.9;47
24.08.2016;12:00:00;6943;15.0;45
24.08.2016;12:10:00;7070;16.2;45
24.08.2016;12:20:00;7191;17.4;47
24.08.2016;12:30:00;7279;18.6;44
24.08.2016;12:40:00;7327;19.8;46
24.08.2016;12:50:00;7388;21.0;47
24.08.2016;13:00:00;7505;22.2;44
24.08.2016;13:10:00;7518;23.5;45
24.08.2016;13:20:00;7481;24.7;47
24.08.2016;13:30:00;7539;26.0;46
24.08.2016;13:40:00;7529;27.2;44
24.08.2016;13:50:00;7501;28.4;46
24.08.2016;14:00:00;7486;29.7;47
24.08.2016;14:10:00;7420;30.9;44
24.08.2016;14:20:00;7431;32.1;45
24.08.2016;14:30:00;7452;33.3;47
24.08.2016;14:40:00;7436;34.6;45
24.08.2016;14:50:00;7333;35.8;45
24.08.2016;15:00:00;7290;37.0;47
24.08.2016;15:10:00;7216;38.2;45
24.08.2016;15:20:00;7192;39.4;45
24.08.2016;15:30:00;7046;40.5;48
24.08.2016;15:40:00;6906;41.7;45
24.08.2016;15:50:00;6768;42.8;45
24.08.2016;16:00:00;6584;43.9;47
24.08.2016;16:10:00;6409;45.0;44
24.08.2016;16:20:00;6238;46.0;46
24.08.2016;16:30:00;6067;47.0;46
24.08.2016;16:40:00;5694;48.0;44
24.08.2016;16:50:00;5232;48.8;46
24.08.2016;17:00:00;4762;49.6;48
24.08.2016;17:10:00;4492;50.4;44
24.08.2016;17:20:00;4058;51.1;46
24.08.2016;17:30:00;3968;51.7;48
24.08.2016;17:40:00;3757;52.4;48
24.08.2016;17:50:00;3452;53.0;48
24.08.2016;18:00:00;3224;53.5;48
24.08.2016;18:10:00;2942;54.0;48
24.08.2016;18:20:00;2675;54.4;47
24.08.2016;18:30:00;2310;54.8;46
24.08.2016;18:40:00;1919;55.2;45
24.08.2016;18:50:00;1581;55.4;44
24.08.2016;19:00:00;1367;55.7;43
24.08.2016;19:10:00;964;55.9;42
24.08.2016;19:20:00;806;56.0;41
24.08.2016;19:30:00;587;56.1;40
24.08.2016;19:40:00;385;56.2;40
24.08.2016;19:50:00;211;56.2;39
24.08.2016;20:00:00;177;56.2;39
24.08.2016;20:10:00;140;56.3;39
24.08.2016;20:20:00;103;56.3;38
24.08.2016;20:30:00;0;56.3;0
24.08.2016;21:00:00;0;56.3;0
25.08.2016;06:40:00;0;0;10
25.08.2016;06:50:00;142;0;29
25.08.2016;07:00:00;178;0;30
25.08.2016;07:10:00;220;0;31
25.08.2016;07:20:00;256;0.1;31
25.08.2016;07:30:00;289;0.1;31
25.08.2016;07:40:00;325;0.2;32
25.08.2016;07:50:00;377;0.2;32
25.08.2016;08:00:00;414;0.3;32
25.08.2016;08:10:00;451;0.4;32
25.08.2016;08:20:00;487;0.5;33
25.08.2016;08:30:00;852;0.6;33
25.08.2016;08:40:00;1055;0.7;33
25.08.2016;08:50:00;1231;0.9;33
25.08.2016;09:00:00;1446;1.2;33
25.08.2016;09:10:00;1617;1.4;34
25.08.2016;09:20:00;1786;1.7;34
25.08.2016;09:30:00;1951;2.0;35
25.08.2016;09:40:00;2121;2.4;36
25.08.2016;09:50:00;2280;2.7;36
25.08.2016;10:00:00;3514;3.2;37
25.08.2016;10:10:00;4262;3.9;40
25.08.2016;10:20:00;4542;4.7;41
25.08.2016;10:30:00;4944;5.5;43
25.08.2016;10:40:00;5240;6.3;45
25.08.2016;10:50:00;5586;7.2;47
25.08.2016;11:00:00;5757;8.2;48
25.08.2016;11:10:00;5932;9.1;45
25.08.2016;11:20:00;6132;10.1;48
25.08.2016;11:30:00;6357;11.2;44
25.08.2016;11:40:00;6522;12.2;47
25.08.2016;11:50:00;6658;13.3;45
25.08.2016;12:00:00;6763;14.4;45
25.08.2016;12:10:00;6876;15.6;47
25.08.2016;12:20:00;6972;16.7;44
25.08.2016;12:30:00;7056;17.9;46
25.08.2016;12:40:00;7146;19.1;47
25.08.2016;12:50:00;7210;20.2;44
25.08.2016;13:00:00;7232;21.4;47
25.08.2016;13:10:00;7246;22.6;47
25.08.2016;13:20:00;7264;23.8;44
25.08.2016;13:30:00;7307;25.0;45
25.08.2016;13:40:00;7348;26.2;47
25.08.2016;13:50:00;7377;27.5;45
25.08.2016;14:00:00;7322;28.7;44
25.08.2016;14:10:00;7293;29.9;47
25.08.2016;14:20:00;7277;31.1;46
25.08.2016;14:30:00;7242;32.3;44
25.08.2016;14:40:00;7196;33.5;47
25.08.2016;14:50:00;7081;34.6;46
25.08.2016;15:00:00;7023;35.8;44
25.08.2016;15:10:00;6906;36.9;48
25.08.2016;15:20:00;6820;38.1;45
25.08.2016;15:30:00;6714;39.2;45
25.08.2016;15:40:00;6553;40.3;47
25.08.2016;15:50:00;6413;41.3;44
25.08.2016;16:00:00;6256;42.4;47
25.08.2016;16:10:00;6195;43.4;46
25.08.2016;16:20:00;6099;44.4;44
25.08.2016;16:30:00;5891;45.4;48
25.08.2016;16:40:00;5438;46.3;44
25.08.2016;16:50:00;5061;47.1;47
25.08.2016;17:00:00;4613;47.9;47
25.08.2016;17:10:00;4275;48.6;44
25.08.2016;17:20:00;3853;49.3;47
25.08.2016;17:30:00;3706;49.9;47
25.08.2016;17:40:00;3522;50.5;48
25.08.2016;17:50:00;3261;51.0;48
25.08.2016;18:00:00;3062;51.6;48
25.08.2016;18:10:00;2772;52.0;47
25.08.2016;18:20:00;2530;52.5;47
25.08.2016;18:30:00;2087;52.8;46
25.08.2016;18:40:00;1752;53.1;45
25.08.2016;18:50:00;1434;53.4;44
25.08.2016;19:00:00;1211;53.6;43
25.08.2016;19:10:00;852;53.7;42
25.08.2016;19:20:00;719;53.9;41
25.08.2016;19:30:00;520;54.0;40
25.08.2016;19:40:00;328;54.0;40
25.08.2016;19:50:00;202;54.1;39
25.08.2016;20:00:00;179;54.1;39
25.08.2016;20:10:00;138;54.1;39
25.08.2016;20:20:00;100;54.1;38
25.08.2016;21:00:00;0;54.1;0
27.08.2016;09:30:00;1902;1.9;36
27.08.2016;09:40:00;2064;2.3;36
27.08.2016;09:50:00;2222;2.6;37
27.08.2016;10:00:00;3344;3.1;38
27.08.2016;10:10:00;4173;3.8;40
27.08.2016;10:20:00;4373;4.5;42
27.08.2016;10:30:00;4877;5.3;44
27.08.2016;10:40:00;5147;6.1;45
27.08.2016;10:50:00;5526;7.0;47
27.08.2016;11:00:00;5689;7.9;45
27.08.2016;11:10:00;5937;8.9;46
27.08.2016;11:20:00;6107;9.9;45
27.08.2016;11:30:00;6268;10.9;46
27.08.2016;11:40:00;6411;12.0;44
27.08.2016;11:50:00;6574;13.1;47
27.08.2016;12:00:00;6704;14.2;44
27.08.2016;12:10:00;6844;15.3;47
27.08.2016;12:20:00;6955;16.4;46
27.08.2016;12:30:00;7049;17.6;44
27.08.2016;12:40:00;7149;18.8;47
27.08.2016;12:50:00;7185;19.9;46
27.08.2016;13:00:00;7203;21.1;44
27.08.2016;13:10:00;7211;22.3;47
27.08.2016;13:20:00;7244;23.5;46
27.08.2016;13:30:00;7299;24.7;44
27.08.2016;13:40:00;7319;25.9;47
27.08.2016;13:50:00;7253;27.1;46
27.08.2016;14:00:00;7226;28.3;44
27.08.2016;14:10:00;7195;29.5;47
27.08.2016;14:20:00;7227;30.7;47
27.08.2016;14:30:00;7160;31.9;44
27.08.2016;14:40:00;7072;33.1;47
27.08.2016;14:50:00;7087;34.2;46
27.08.2016;15:00:00;6969;35.4;44
27.08.2016;15:10:00;6911;36.5;47
27.08.2016;15:20:00;6760;37.6;45
27.08.2016;15:30:00;6627;38.7;45
27.08.2016;15:40:00;6521;39.8;47
27.08.2016;15:50:00;6394;40.9;44
27.08.2016;16:00:00;6228;41.9;47
27.08.2016;16:10:00;6119;42.9;45
27.08.2016;16:20:00;5978;43.9;44
27.08.2016;16:30:00;5780;44.9;47
27.08.2016;16:40:00;5305;45.8;44
27.08.2016;16:50:00;4899;46.6;46
27.08.2016;17:00:00;4454;47.3;48
27.08.2016;17:10:00;3780;48.0;44
27.08.2016;17:20:00;3974;48.6;46
27.08.2016;17:30:00;3785;49.3;47
27.08.2016;17:40:00;3579;49.9;48
27.08.2016;17:50:00;3293;50.4;48
27.08.2016;18:00:00;3036;50.9;48
27.08.2016;18:10:00;2821;51.4;47
27.08.2016;18:20:00;1563;51.7;46
27.08.2016;18:30:00;1458;52.0;45
27.08.2016;18:40:00;1506;52.3;44
27.08.2016;18:50:00;1281;52.5;43
27.08.2016;19:00:00;647;52.6;42
27.08.2016;19:10:00;406;52.7;41
27.08.2016;19:20:00;360;52.8;40
27.08.2016;19:30:00;313;52.8;40
27.08.2016;19:40:00;225;52.9;40
27.08.2016;19:50:00;217;52.9;39
27.08.2016;20:00:00;168;52.9;39
27.08.2016;20:10:00;116;52.9;39
27.08.2016;21:00:00;0;52.9;0
28.08.2016;06:50:00;0;0;13
28.08.2016;07:00:00;194;0;30
28.08.2016;07:10:00;281;0;31
28.08.2016;07:20:00;391;0.1;32
28.08.2016;07:30:00;415;0.1;32
28.08.2016;07:40:00;384;0.2;32
28.08.2016;07:50:00;402;0.3;33
28.08.2016;08:00:00;519;0.4;33
28.08.2016;08:10:00;529;0.4;33
28.08.2016;08:20:00;587;0.5;33
28.08.2016;08:30:00;824;0.7;34
28.08.2016;08:40:00;1039;0.8;34
28.08.2016;08:50:00;1031;1.0;34
28.08.2016;09:00:00;1423;1.2;34
28.08.2016;09:10:00;1316;1.5;35
28.08.2016;09:20:00;1770;1.7;35
28.08.2016;09:30:00;1956;2.0;36
28.08.2016;09:40:00;2149;2.4;37
28.08.2016;09:50:00;2258;2.8;37
28.08.2016;10:00:00;2400;3.1;38
28.08.2016;10:10:00;3915;3.7;39
28.08.2016;10:20:00;4258;4.4;41
28.08.2016;10:30:00;4685;5.1;43
28.08.2016;10:40:00;5086;5.9;45
28.08.2016;10:50:00;5796;6.9;47
28.08.2016;11:00:00;4389;7.7;48
28.08.2016;11:10:00;2709;8.2;47
28.08.2016;11:20:00;1865;8.5;45
28.08.2016;11:30:00;6310;9.5;48
28.08.2016;11:40:00;6407;10.6;45
28.08.2016;11:50:00;6545;11.6;46
28.08.2016;12:00:00;6673;12.7;46
28.08.2016;12:10:00;6913;13.8;44
28.08.2016;12:20:00;6746;14.9;48
28.08.2016;12:30:00;7293;16.0;45
28.08.2016;12:40:00;7096;17.2;44
28.08.2016;12:50:00;7161;18.3;47
28.08.2016;13:00:00;7183;19.5;45
28.08.2016;13:10:00;7221;20.7;44
28.08.2016;13:20:00;7262;21.9;47
28.08.2016;13:30:00;7268;23.1;45
28.08.2016;13:40:00;7252;24.3;44
28.08.2016;13:50:00;7194;25.5;47
28.08.2016;14:00:00;7146;26.7;46
28.08.2016;14:10:00;7181;27.9;44
28.08.2016;14:20:00;7122;29.0;48
28.08.2016;14:30:00;7112;30.2;45
28.08.2016;14:40:00;7092;31.4;45
28.08.2016;14:50:00;6975;32.5;47
28.08.2016;15:00:00;6970;33.7;44
28.08.2016;15:10:00;6825;34.8;47
28.08.2016;15:20:00;6687;35.9;46
28.08.2016;15:30:00;6639;37.0;44
28.08.2016;15:40:00;6513;38.1;48
28.08.2016;15:50:00;6348;39.2;44
28.08.2016;16:00:00;6258;40.2;46
28.08.2016;16:10:00;6127;41.2;46
28.08.2016;16:20:00;5914;42.2;44
28.08.2016;16:30:00;5436;43.1;47
28.08.2016;16:40:00;5151;44.0;44
28.08.2016;16:50:00;4632;44.8;46
28.08.2016;17:00:00;4169;45.5;48
28.08.2016;17:10:00;4251;46.2;46
28.08.2016;17:20:00;3707;46.8;44
28.08.2016;17:30:00;1507;47.1;44
28.08.2016;17:40:00;1274;47.3;43
28.08.2016;17:50:00;1400;47.5;43
28.08.2016;18:00:00;2794;47.9;44
28.08.2016;18:10:00;1469;48.2;43
28.08.2016;18:20:00;2845;48.7;44
28.08.2016;18:30:00;2141;49.1;44
28.08.2016;18:40:00;1364;49.3;43
28.08.2016;18:50:00;700;49.4;42
28.08.2016;19:00:00;735;49.6;41
28.08.2016;19:10:00;1025;49.7;41
28.08.2016;19:20:00;1026;49.9;40
28.08.2016;19:30:00;669;50.0;40
28.08.2016;19:40:00;453;50.1;40
28.08.2016;19:50:00;259;50.1;39
28.08.2016;20:00:00;156;50.2;39
28.08.2016;20:10:00;113;50.2;39
28.08.2016;20:20:00;11;50.2;5
28.08.2016;21:00:00;0;50.2;0
29.08.2016;06:50:00;47;0;16
29.08.2016;07:00:00;153;0;30
29.08.2016;07:35:00;0;0;1
29.08.2016;07:45:00;132;0;31
29.08.2016;07:55:00;260;0;32
29.08.2016;08:05:00;443;0.1;32
29.08.2016;08:15:00;311;0.1;33
29.08.2016;08:25:00;219;0.2;33
29.08.2016;08:35:00;336;0.2;33
29.08.2016;08:45:00;429;0.3;33
29.08.2016;08:55:00;553;0.4;34
29.08.2016;09:05:00;514;0.5;34
29.08.2016;09:15:00;816;0.6;34
29.08.2016;09:25:00;763;0.7;34
29.08.2016;09:35:00;956;0.9;34
29.08.2016;09:45:00;918;1.0;34
29.08.2016;09:55:00;1324;1.2;35
29.08.2016;10:05:00;709;1.4;35
29.08.2016;10:15:00;995;1.5;35
29.08.2016;10:25:00;520;1.6;35
29.08.2016;10:35:00;1006;1.8;35
29.08.2016;10:45:00;576;1.9;35
29.08.2016;10:55:00;570;2.0;35
29.08.2016;11:05:00;1020;2.1;35
29.08.2016;11:15:00;726;2.3;35
29.08.2016;11:25:00;843;2.4;35
29.08.2016;11:35:00;1060;2.6;35
29.08.2016;11:45:00;1571;2.8;36
29.08.2016;11:55:00;1313;3.1;36
29.08.2016;12:05:00;990;3.3;36
29.08.2016;12:15:00;1504;3.5;36
29.08.2016;12:25:00;2220;3.8;37
29.08.2016;12:35:00;2165;4.2;37
29.08.2016;12:45:00;3798;4.6;38
29.08.2016;12:55:00;9498;5.9;45
29.08.2016;13:05:00;3383;6.6;45
29.08.2016;13:15:00;3255;7.2;45
29.08.2016;13:25:00;2739;7.7;44
29.08.2016;13:35:00;2805;8.1;44
29.08.2016;13:45:00;2079;8.5;43
29.08.2016;13:55:00;1822;8.8;42
29.08.2016;14:05:00;1504;9.1;41
29.08.2016;14:15:00;1826;9.3;41
29.08.2016;14:25:00;2141;9.7;41
29.08.2016;14:35:00;2029;10.0;41
29.08.2016;14:45:00;2578;10.4;41
29.08.2016;14:55:00;3139;10.9;42
29.08.2016;15:05:00;4959;11.6;43
29.08.2016;15:15:00;4553;12.4;46
29.08.2016;15:25:00;2759;12.9;45
29.08.2016;15:35:00;2267;13.3;44
29.08.2016;15:45:00;1668;13.6;43
29.08.2016;15:55:00;1848;13.9;42
29.08.2016;16:05:00;1561;14.1;42
29.08.2016;16:15:00;1985;14.5;41
29.08.2016;16:25:00;1599;14.7;41
29.08.2016;16:35:00;1620;15.0;41
29.08.2016;16:45:00;1817;15.3;41
29.08.2016;16:55:00;1885;15.6;40
29.08.2016;17:05:00;1770;15.9;41
29.08.2016;17:15:00;2014;16.3;41
29.08.2016;17:25:00;1578;16.5;40
29.08.2016;17:35:00;1824;16.8;40
29.08.2016;17:45:00;1796;17.1;40
29.08.2016;17:55:00;1396;17.4;40
29.08.2016;18:05:00;972;17.6;39
29.08.2016;18:15:00;856;17.7;39
29.08.2016;18:25:00;493;17.8;38
29.08.2016;18:35:00;307;17.9;38
29.08.2016;18:45:00;311;17.9;38
29.08.2016;18:55:00;380;18.0;38
29.08.2016;19:05:00;430;18.1;37
29.08.2016;19:15:00;344;18.1;37
29.08.2016;19:25:00;260;18.2;37
29.08.2016;19:35:00;235;18.2;37
29.08.2016;19:45:00;160;18.2;37
29.08.2016;19:55:00;106;18.2;37
29.08.2016;21:00:00;0;18.3;0
30.08.2016;07:00:00;0;0;30
30.08.2016;07:10:00;153;0;30
30.08.2016;07:20:00;252;0;31
30.08.2016;07:30:00;356;0.1;31
30.08.2016;07:40:00;474;0.1;32
30.08.2016;07:50:00;546;0.2;32
30.08.2016;08:00:00;546;0.3;32
30.08.2016;08:10:00;599;0.4;33
30.08.2016;08:20:00;654;0.5;33
30.08.2016;08:30:00;856;0.6;33
30.08.2016;08:40:00;1055;0.8;33
30.08.2016;08:50:00;1255;1.0;33
30.08.2016;09:00:00;1433;1.2;34
30.08.2016;09:10:00;1549;1.5;34
30.08.2016;09:20:00;1533;1.8;35
30.08.2016;09:30:00;1991;2.1;35
30.08.2016;09:40:00;1320;2.4;36
30.08.2016;09:50:00;2267;2.8;36
30.08.2016;10:00:00;1802;3.1;37
30.08.2016;10:10:00;3475;3.6;38
30.08.2016;10:20:00;4451;4.3;40
30.08.2016;10:30:00;4789;5.1;42
30.08.2016;10:40:00;5166;6.0;44
30.08.2016;10:50:00;5522;6.9;46
30.08.2016;11:00:00;5809;7.8;48
30.08.2016;11:10:00;6063;8.8;44
30.08.2016;11:20:00;6269;9.8;47
30.08.2016;11:30:00;6461;10.9;44
30.08.2016;11:40:00;6710;12.0;47
30.08.2016;11:50:00;6863;13.1;45
30.08.2016;12:00:00;6981;14.2;45
30.08.2016;12:10:00;5684;15.3;47
30.08.2016;12:20:00;7123;16.4;44
30.08.2016;12:30:00;7600;17.6;46
30.08.2016;12:40:00;7092;18.9;47
30.08.2016;12:50:00;6302;19.7;47
30.08.2016;13:00:00;7619;20.9;45
30.08.2016;13:10:00;6338;22.0;44
30.08.2016;13:20:00;7734;23.0;47
30.08.2016;13:30:00;6863;24.1;45
30.08.2016;13:40:00;8339;25.2;45
30.08.2016;13:50:00;6707;26.4;47
30.08.2016;14:00:00;7338;27.7;44
30.08.2016;14:10:00;7907;29.0;46
30.08.2016;14:20:00;3668;29.8;44
30.08.2016;14:30:00;7781;31.0;47
30.08.2016;14:40:00;6606;32.1;45
30.08.2016;14:50:00;7017;33.3;44
30.08.2016;15:00:00;7650;34.4;47
30.08.2016;15:10:00;6156;35.4;45
30.08.2016;15:20:00;7332;36.6;45
30.08.2016;15:30:00;4624;37.5;47
30.08.2016;15:40:00;3645;38.2;47
30.08.2016;15:50:00;3231;38.8;43
30.08.2016;16:00:00;3044;39.3;44
30.08.2016;16:10:00;3794;39.9;45
30.08.2016;16:20:00;2455;40.3;45
30.08.2016;16:30:00;3670;40.9;45
30.08.2016;16:40:00;3363;41.4;46
30.08.2016;16:50:00;2315;41.8;45
30.08.2016;17:00:00;2367;42.2;45
30.08.2016;17:10:00;1798;42.6;44
30.08.2016;17:20:00;1724;42.8;43
30.08.2016;17:30:00;2075;43.2;43
30.08.2016;17:40:00;2481;43.6;43
30.08.2016;17:50:00;1634;43.9;43
30.08.2016;18:00:00;1561;44.2;42
30.08.2016;18:10:00;1081;44.4;41
30.08.2016;18:20:00;927;44.5;41
30.08.2016;18:30:00;826;44.7;40
30.08.2016;18:40:00;737;44.8;39
30.08.2016;18:50:00;536;44.9;39
30.08.2016;19:00:00;492;45.0;39
30.08.2016;19:10:00;442;45.0;39
30.08.2016;19:20:00;395;45.1;38
30.08.2016;19:30:00;320;45.2;38
30.08.2016;19:40:00;253;45.2;38
30.08.2016;19:50:00;170;45.2;38
30.08.2016;20:00:00;108;45.3;38
30.08.2016;20:10:00;29;45.3;14
30.08.2016;20:20:00;0;45.3;0
30.08.2016;21:00:00;0;45.3;0
31.08.2016;06:50:00;27;0;22
31.08.2016;07:00:00;160;0;30
31.08.2016;07:10:00;211;0;31
31.08.2016;07:20:00;284;0.1;31
31.08.2016;07:30:00;354;0.1;32
31.08.2016;07:40:00;415;0.2;32
31.08.2016;07:50:00;477;0.2;32
31.08.2016;08:00:00;573;0.3;32
31.08.2016;08:10:00;652;0.4;33
31.08.2016;08:20:00;715;0.6;33
31.08.2016;08:30:00;796;0.7;33
31.08.2016;08:40:00;890;0.8;33
31.08.2016;08:50:00;1318;1.0;34
31.08.2016;09:00:00;1458;1.3;34
31.08.2016;09:10:00;1634;1.5;34
31.08.2016;09:20:00;1847;1.8;35
31.08.2016;09:30:00;2040;2.2;36
31.08.2016;09:40:00;2199;2.5;36
31.08.2016;09:50:00;2437;2.9;37
31.08.2016;10:00:00;2626;3.3;38
31.08.2016;10:10:00;2814;3.8;38
31.08.2016;10:20:00;4239;4.4;40
31.08.2016;10:30:00;4445;5.2;42
31.08.2016;10:40:00;4109;5.8;43
31.08.2016;10:50:00;5116;6.6;44
31.08.2016;11:00:00;5504;7.5;46
31.08.2016;11:10:00;5707;8.4;48
31.08.2016;11:20:00;5626;9.4;44
31.08.2016;11:30:00;5821;10.3;47
31.08.2016;11:40:00;6471;11.3;44
31.08.2016;11:50:00;6596;12.4;48
31.08.2016;12:00:00;6897;13.5;44
31.08.2016;12:10:00;6865;14.7;46
31.08.2016;12:20:00;6867;15.8;46
31.08.2016;12:30:00;7034;17.0;44
31.08.2016;12:40:00;7186;18.1;47
31.08.2016;12:50:00;7243;19.3;46
31.08.2016;13:00:00;7211;20.5;44
31.08.2016;13:10:00;7239;21.7;47
31.08.2016;13:20:00;7227;22.9;46
31.08.2016;13:30:00;7365;24.1;44
31.08.2016;13:40:00;7320;25.3;47
31.08.2016;13:50:00;7202;26.5;47
31.08.2016;14:00:00;7249;27.7;44
31.08.2016;14:10:00;7206;28.9;46
31.08.2016;14:20:00;7075;30.1;47
31.08.2016;14:30:00;7113;31.2;44
31.08.2016;14:40:00;7037;32.4;47
31.08.2016;14:50:00;6947;33.6;47
31.08.2016;15:00:00;6749;34.7;44
31.08.2016;15:10:00;6686;35.8;48
31.08.2016;15:20:00;6629;36.9;45
31.08.2016;15:30:00;6535;38.0;46
31.08.2016;15:40:00;6416;39.0;47
31.08.2016;15:50:00;6398;40.1;44
31.08.2016;16:00:00;6133;41.1;48
31.08.2016;16:10:00;6026;42.1;44
31.08.2016;16:20:00;5761;43.1;47
31.08.2016;16:30:00;5487;44.0;45
31.08.2016;16:40:00;4880;44.8;48
31.08.2016;16:50:00;4134;45.6;44
31.08.2016;17:00:00;4196;46.3;46
31.08.2016;17:10:00;3916;46.9;47
31.08.2016;17:20:00;3727;47.5;48
31.08.2016;17:30:00;3509;48.1;48
31.08.2016;17:40:00;3322;48.7;48
31.08.2016;17:50:00;3051;49.2;48
31.08.2016;18:00:00;2705;49.7;47
31.08.2016;18:10:00;2469;50.1;47
31.08.2016;18:20:00;2107;50.5;46
31.08.2016;18:30:00;1728;50.8;45
31.08.2016;18:40:00;597;50.9;43
31.08.2016;18:50:00;1067;51.1;43
31.08.2016;19:00:00;918;51.3;42
31.08.2016;19:10:00;742;51.4;41
31.08.2016;19:20:00;504;51.5;40
31.08.2016;19:30:00;322;51.6;40
31.08.2016;19:40:00;238;51.6;40
31.08.2016;19:50:00;154;51.6;39
31.08.2016;20:00:00;115;51.6;39
31.08.2016;21:10:00;0;51.7;0
31.08.2016;21:20:00;0;51.7;0
01.09.2016;06:45:00;0;0;3
01.09.2016;06:55:00;136;0;30
01.09.2016;07:05:00;217;0;31
01.09.2016;07:15:00;359;0.1;31
01.09.2016;07:25:00;421;0.1;32
01.09.2016;07:35:00;324;0.2;32
01.09.2016;07:45:00;366;0.2;32
01.09.2016;07:55:00;498;0.3;33
01.09.2016;08:05:00;575;0.4;33
01.09.2016;08:15:00;584;0.5;33
01.09.2016;08:25:00;852;0.6;33
01.09.2016;08:35:00;1250;0.8;33
01.09.2016;08:45:00;1606;1.0;34
01.09.2016;08:55:00;1038;1.3;34
01.09.2016;09:05:00;1531;1.5;34
01.09.2016;09:15:00;1687;1.8;35
01.09.2016;09:25:00;1910;2.1;35
01.09.2016;09:35:00;2246;2.4;36
01.09.2016;09:45:00;2285;2.8;37
01.09.2016;09:55:00;2385;3.2;37
01.09.2016;10:05:00;2656;3.6;38
01.09.2016;10:25:00;4244;4.8;41
01.09.2016;10:35:00;4575;5.5;43
01.09.2016;10:45:00;5118;6.3;45
01.09.2016;10:55:00;5388;7.2;46
01.09.2016;11:05:00;5659;8.1;48
01.09.2016;11:15:00;5975;9.1;44
01.09.2016;11:25:00;1585;9.6;44
01.09.2016;11:35:00;6698;10.5;47
01.09.2016;11:45:00;6526;11.6;44
01.09.2016;11:55:00;6801;12.7;46
01.09.2016;12:05:00;7095;13.9;47
01.09.2016;12:15:00;7511;15.1;44
01.09.2016;12:25:00;5245;16.1;45
01.09.2016;12:35:00;4001;16.8;44
01.09.2016;12:45:00;3502;17.3;45
01.09.2016;12:55:00;4936;18.2;46
01.09.2016;13:05:00;7877;19.4;47
01.09.2016;13:15:00;7348;20.7;46
01.09.2016;13:25:00;7181;21.9;44
01.09.2016;13:35:00;7529;23.1;47
01.09.2016;13:45:00;6110;24.0;45
01.09.2016;13:55:00;5571;24.8;45
01.09.2016;14:05:00;6009;25.7;46
01.09.2016;14:15:00;2301;26.0;43
01.09.2016;14:25:00;6011;26.9;47
01.09.2016;14:35:00;5544;27.8;44
01.09.2016;14:45:00;2232;28.3;44
01.09.2016;14:55:00;2174;28.6;43
01.09.2016;15:05:00;5249;29.6;47
01.09.2016;15:15:00;6393;30.7;44
01.09.2016;15:25:00;6663;31.7;47
01.09.2016;15:35:00;5944;32.7;45
01.09.2016;15:45:00;1442;33.1;45
01.09.2016;15:55:00;7256;34.0;47
01.09.2016;16:05:00;4886;35.0;44
01.09.2016;16:15:00;5863;36.0;48
01.09.2016;16:25:00;5805;37.0;45
01.09.2016;16:35:00;1325;37.4;45
01.09.2016;16:45:00;1674;37.6;44
01.09.2016;16:55:00;1423;37.9;43
01.09.2016;17:05:00;3249;38.5;45
01.09.2016;17:15:00;1533;38.8;44
01.09.2016;17:25:00;1749;39.0;43
01.09.2016;17:35:00;2243;39.3;42
01.09.2016;17:45:00;2254;39.7;43
01.09.2016;17:55:00;1865;40.1;43
01.09.2016;18:05:00;1853;40.4;42
01.09.2016;18:15:00;1667;40.6;42
01.09.2016;18:25:00;1506;40.9;42
01.09.2016;18:35:00;1337;41.1;41
01.09.2016;18:45:00;1100;41.3;41
01.09.2016;18:55:00;778;41.4;40
01.09.2016;19:05:00;702;41.5;39
01.09.2016;19:15:00;580;41.7;39
01.09.2016;19:25:00;347;41.7;39
01.09.2016;19:35:00;273;41.8;38
01.09.2016;19:45:00;167;41.8;38
01.09.2016;19:55:00;116;41.8;38
01.09.2016;20:05:00;98;41.8;38
01.09.2016;20:10:00;52;41.8;21
02.09.2016;06:50:00;0;0;4
02.09.2016;07:00:00;143;0;30
02.09.2016;07:10:00;188;0;30
02.09.2016;07:20:00;247;0;31
02.09.2016;07:30:00;304;0.1;31
02.09.2016;07:40:00;347;0.1;32
02.09.2016;07:50:00;398;0.2;32
02.09.2016;08:00:00;447;0.3;32
02.09.2016;08:10:00;486;0.4;33
02.09.2016;08:20:00;541;0.4;33
02.09.2016;08:30:00;797;0.6;33
02.09.2016;08:40:00;1074;0.7;33
02.09.2016;08:50:00;1271;0.9;34
02.09.2016;09:00:00;1368;1.1;34
02.09.2016;09:10:00;1675;1.4;34
02.09.2016;09:20:00;2017;1.7;35
02.09.2016;09:30:00;2345;2.1;36
02.09.2016;09:40:00;2746;2.5;37
02.09.2016;09:50:00;2981;3.0;38
02.09.2016;10:00:00;2817;3.5;39
02.09.2016;10:10:00;2483;3.9;39
02.09.2016;10:20:00;3165;4.4;40
02.09.2016;10:30:00;4350;5.1;41
02.09.2016;10:40:00;4284;5.8;43
02.09.2016;10:50:00;4164;6.5;44
02.09.2016;11:00:00;5422;7.3;45
02.09.2016;11:10:00;5746;8.2;47
02.09.2016;11:20:00;6065;9.2;44
02.09.2016;11:30:00;6106;10.2;47
02.09.2016;11:40:00;6295;11.2;44
02.09.2016;11:50:00;6517;12.3;47
02.09.2016;12:00:00;6604;13.4;44
02.09.2016;12:10:00;6750;14.5;47
02.09.2016;12:20:00;6763;15.6;45
02.09.2016;12:30:00;6857;16.7;46
02.09.2016;12:40:00;6672;17.8;46
02.09.2016;12:50:00;6929;18.9;44
02.09.2016;13:00:00;7073;20.1;47
02.09.2016;13:10:00;7216;21.3;45
02.09.2016;13:20:00;7298;22.5;44
02.09.2016;13:30:00;7506;23.7;47
02.09.2016;13:40:00;7415;25.0;45
02.09.2016;13:50:00;3086;25.9;43
02.09.2016;14:00:00;5056;26.4;44
02.09.2016;14:10:00;7648;27.3;47
02.09.2016;14:20:00;7353;28.5;45
02.09.2016;14:30:00;7030;29.6;44
02.09.2016;14:40:00;1828;30.3;46
02.09.2016;14:50:00;6714;31.1;47
02.09.2016;15:00:00;6079;32.1;45
02.09.2016;15:10:00;6207;33.2;45
02.09.2016;15:20:00;6811;34.3;47
02.09.2016;15:30:00;6431;35.3;44
02.09.2016;15:40:00;6122;36.4;47
02.09.2016;15:50:00;6027;37.4;45
02.09.2016;16:00:00;6041;38.4;44
02.09.2016;16:10:00;5366;39.3;46
02.09.2016;16:20:00;5561;40.2;45
02.09.2016;16:30:00;4821;41.1;46
02.09.2016;16:40:00;4450;41.9;48
02.09.2016;16:50:00;4064;42.5;46
02.09.2016;17:00:00;3828;43.2;44
02.09.2016;17:10:00;3034;43.7;46
02.09.2016;17:20:00;3060;44.2;46
02.09.2016;17:30:00;2436;44.6;46
02.09.2016;17:40:00;2810;45.1;46
02.09.2016;17:50:00;1907;45.4;45
02.09.2016;18:00:00;1372;45.7;44
02.09.2016;18:10:00;1226;45.9;43
02.09.2016;18:20:00;1693;46.2;43
02.09.2016;18:30:00;1003;46.3;42
02.09.2016;18:40:00;869;46.5;41
02.09.2016;18:50:00;820;46.6;41
02.09.2016;19:00:00;652;46.7;40
02.09.2016;19:10:00;584;46.8;40
02.09.2016;19:20:00;410;46.9;39
02.09.2016;19:30:00;322;47.0;39
02.09.2016;19:40:00;236;47.0;39
02.09.2016;19:50:00;154;47.0;39
02.09.2016;20:00:00;75;47.1;31
02.09.2016;20:10:00;0;47.1;0
02.09.2016;20:20:00;0;47.1;0
03.09.2016;06:55:00;21;0;14
03.09.2016;07:05:00;181;0;30
03.09.2016;07:15:00;298;0;31
03.09.2016;07:25:00;468;0.1;31
03.09.2016;07:35:00;575;0.2;32
03.09.2016;07:45:00;666;0.3;32
03.09.2016;07:55:00;836;0.4;32
03.09.2016;08:05:00;1043;0.6;33
03.09.2016;08:15:00;1145;0.8;33
03.09.2016;08:25:00;1283;1.0;33
03.09.2016;08:35:00;1463;1.2;33
03.09.2016;08:45:00;1783;1.5;34
03.09.2016;08:55:00;1905;1.8;35
03.09.2016;09:05:00;1909;2.1;35
03.09.2016;09:15:00;1845;2.4;36
03.09.2016;09:25:00;2054;2.7;36
03.09.2016;09:35:00;2083;3.1;37
03.09.2016;09:45:00;2201;3.4;37
03.09.2016;09:55:00;2542;3.8;38
03.09.2016;10:05:00;2972;4.3;38
03.09.2016;10:15:00;3311;4.8;40
03.09.2016;10:25:00;3597;5.4;41
03.09.2016;10:35:00;4823;6.2;43
03.09.2016;10:45:00;4420;6.9;44
03.09.2016;10:55:00;4570;7.7;45
03.09.2016;11:05:00;3705;8.3;45
03.09.2016;11:15:00;3221;8.8;45
03.09.2016;11:25:00;3465;9.4;45
03.09.2016;11:35:00;3752;10.0;45
03.09.2016;11:45:00;4754;10.7;46
03.09.2016;11:55:00;6057;11.6;48
03.09.2016;12:05:00;5764;12.6;44
03.09.2016;12:15:00;6667;13.6;47
03.09.2016;12:25:00;6542;14.8;45
03.09.2016;12:35:00;5558;15.7;48
03.09.2016;12:45:00;5327;16.6;44
03.09.2016;12:55:00;6409;17.6;47
03.09.2016;13:05:00;7098;18.7;44
03.09.2016;13:15:00;7311;20.0;44
03.09.2016;13:25:00;7110;21.1;47
03.09.2016;13:35:00;6247;22.3;45
03.09.2016;13:45:00;3419;22.8;46
03.09.2016;13:55:00;3952;23.5;47
03.09.2016;14:05:00;4139;24.1;48
03.09.2016;14:15:00;4418;24.9;44
03.09.2016;14:25:00;4238;25.6;45
03.09.2016;14:35:00;7842;26.7;47
03.09.2016;14:45:00;7453;27.9;46
03.09.2016;14:55:00;7334;28.9;46
03.09.2016;15:05:00;4034;29.9;46
03.09.2016;15:15:00;4287;30.6;47
03.09.2016;15:25:00;7495;31.8;44
03.09.2016;15:35:00;2789;32.5;45
03.09.2016;15:45:00;2201;32.8;44
03.09.2016;15:55:00;2182;33.2;44
03.09.2016;16:05:00;1779;33.5;43
03.09.2016;16:15:00;1810;33.8;43
03.09.2016;16:25:00;1950;34.1;43
03.09.2016;16:35:00;2348;34.5;43
03.09.2016;16:45:00;2832;34.9;43
03.09.2016;16:55:00;2847;35.4;44
03.09.2016;17:05:00;3022;35.9;44
03.09.2016;17:15:00;2320;36.3;44
03.09.2016;17:25:00;2194;36.7;43
03.09.2016;17:35:00;1869;37.0;43
03.09.2016;17:45:00;1774;37.3;42
03.09.2016;17:55:00;1764;37.6;42
03.09.2016;18:05:00;1617;37.9;42
03.09.2016;18:15:00;1565;38.1;41
03.09.2016;18:25:00;1356;38.4;41
03.09.2016;18:35:00;1267;38.6;40
03.09.2016;18:45:00;1230;38.8;40
03.09.2016;18:55:00;1047;39.0;40
03.09.2016;19:05:00;766;39.1;39
03.09.2016;19:15:00;531;39.2;39
03.09.2016;19:25:00;439;39.3;38
03.09.2016;19:35:00;340;39.3;38
03.09.2016;19:45:00;234;39.4;38
03.09.2016;19:55:00;175;39.4;38
03.09.2016;20:05:00;124;39.4;38
03.09.2016;20:10:00;62;39.4;23
04.09.2016;06:45:00;0;0;0
04.09.2016;06:55:00;147;0;28
04.09.2016;07:05:00;234;0;30
04.09.2016;07:15:00;294;0;31
04.09.2016;07:25:00;377;0.1;31
04.09.2016;07:35:00;499;0.2;32
04.09.2016;07:45:00;507;0.3;32
04.09.2016;07:55:00;608;0.4;32
04.09.2016;08:05:00;721;0.5;33
04.09.2016;08:15:00;1050;0.6;33
04.09.2016;08:25:00;1064;0.8;33
04.09.2016;08:35:00;1097;1.0;33
04.09.2016;08:45:00;1246;1.2;33
04.09.2016;08:55:00;1546;1.4;34
04.09.2016;09:05:00;1598;1.7;34
04.09.2016;09:15:00;1500;1.9;35
04.09.2016;09:25:00;1602;2.2;35
04.09.2016;09:35:00;1594;2.5;35
04.09.2016;09:45:00;1296;2.7;36
04.09.2016;09:55:00;2555;3.0;36
04.09.2016;10:05:00;2661;3.5;38
04.09.2016;10:15:00;3366;4.0;38
04.09.2016;10:25:00;4267;4.7;40
04.09.2016;10:35:00;2182;5.1;40
04.09.2016;10:45:00;2358;5.4;40
04.09.2016;10:55:00;2454;5.8;40
04.09.2016;11:05:00;2606;6.3;40
04.09.2016;11:15:00;2688;6.7;40
04.09.2016;11:25:00;2765;7.1;40
04.09.2016;11:35:00;2207;7.5;40
04.09.2016;11:45:00;2125;7.9;40
04.09.2016;11:55:00;2612;8.3;40
04.09.2016;12:05:00;3934;8.9;41
04.09.2016;12:15:00;3784;9.5;42
04.09.2016;12:25:00;3376;10.0;43
04.09.2016;12:35:00;3694;10.6;44
04.09.2016;12:45:00;3113;11.1;44
04.09.2016;12:55:00;2981;11.6;44
04.09.2016;13:05:00;3254;12.2;44
04.09.2016;13:15:00;3652;12.8;44
04.09.2016;13:25:00;2955;13.3;44
04.09.2016;13:35:00;2354;13.7;44
04.09.2016;13:45:00;2073;14.0;43
04.09.2016;13:55:00;1747;14.3;42
04.09.2016;14:05:00;2261;14.7;42
04.09.2016;14:15:00;2762;15.1;42
04.09.2016;14:25:00;2931;15.6;43
04.09.2016;14:35:00;2750;16.0;43
04.09.2016;14:45:00;2657;16.5;43
04.09.2016;14:55:00;2075;16.8;42
04.09.2016;15:05:00;1812;17.1;42
04.09.2016;15:15:00;1673;17.4;41
04.09.2016;15:25:00;1999;17.7;41
04.09.2016;15:35:00;1463;18.0;40
04.09.2016;15:45:00;1354;18.2;40
04.09.2016;15:55:00;1576;18.5;40
04.09.2016;16:05:00;1233;18.7;39
04.09.2016;16:15:00;1013;18.9;39
04.09.2016;16:25:00;1074;19.0;39
04.09.2016;16:35:00;1094;19.2;38
04.09.2016;16:45:00;1183;19.4;38
04.09.2016;16:55:00;923;19.6;38
04.09.2016;17:05:00;857;19.7;38
04.09.2016;17:15:00;682;19.8;38
04.09.2016;17:25:00;712;20.0;37
04.09.2016;17:35:00;627;20.1;37
04.09.2016;17:45:00;541;20.2;37
04.09.2016;17:55:00;643;20.2;37
04.09.2016;18:05:00;582;20.3;37
04.09.2016;18:15:00;548;20.4;37
04.09.2016;18:25:00;419;20.5;37
04.09.2016;18:35:00;340;20.6;37
04.09.2016;18:45:00;213;20.6;37
04.09.2016;18:55:00;180;20.6;36
04.09.2016;19:05:00;162;20.7;36
04.09.2016;19:15:00;118;20.7;36
04.09.2016;19:25:00;109;20.7;36
04.09.2016;19:35:00;50;20.7;36
04.09.2016;19:45:00;0;20.7;0
04.09.2016;20:00:00;0;20.7;0
05.09.2016;07:35:00;0;0;22
05.09.2016;07:45:00;125;0;30
05.09.2016;07:55:00;138;0;30
05.09.2016;08:05:00;186;0;31
05.09.2016;08:15:00;222;0;31
05.09.2016;08:25:00;230;0.1;31
05.09.2016;08:35:00;228;0.1;32
05.09.2016;08:45:00;318;0.2;32
05.09.2016;08:55:00;340;0.2;32
05.09.2016;09:05:00;428;0.3;32
05.09.2016;09:15:00;428;0.4;33
05.09.2016;09:25:00;442;0.4;33
05.09.2016;09:35:00;357;0.5;33
05.09.2016;09:45:00;396;0.6;33
05.09.2016;09:55:00;536;0.7;33
05.09.2016;10:05:00;531;0.7;33
05.09.2016;10:15:00;594;0.8;33
05.09.2016;10:25:00;653;0.9;34
05.09.2016;10:35:00;802;1.1;34
05.09.2016;10:45:00;872;1.2;34
05.09.2016;10:55:00;965;1.4;34
05.09.2016;11:05:00;965;1.5;34
05.09.2016;11:15:00;732;1.6;34
05.09.2016;11:25:00;614;1.8;34
05.09.2016;11:35:00;825;1.9;34
05.09.2016;11:45:00;1314;2.1;34
05.09.2016;11:55:00;1781;2.3;34
05.09.2016;12:05:00;1383;2.6;35
05.09.2016;12:15:00;1652;2.8;35
05.09.2016;12:25:00;2427;3.2;36
05.09.2016;12:35:00;2642;3.6;37
05.09.2016;12:45:00;3424;4.1;38
05.09.2016;12:55:00;3859;4.7;39
05.09.2016;13:05:00;2255;5.2;40
05.09.2016;13:15:00;2785;5.6;40
05.09.2016;13:25:00;3054;6.1;40
05.09.2016;13:35:00;3500;6.7;41
05.09.2016;13:45:00;3088;7.2;42
05.09.2016;13:55:00;1951;7.6;41
05.09.2016;14:05:00;1639;7.9;40
05.09.2016;14:15:00;1840;8.2;40
05.09.2016;14:25:00;2065;8.6;40
05.09.2016;14:35:00;2924;9.0;40
05.09.2016;14:45:00;4059;9.6;41
05.09.2016;14:55:00;6206;10.6;45
05.09.2016;15:05:00;4741;11.4;46
05.09.2016;15:15:00;3566;12.0;46
05.09.2016;15:25:00;3398;12.6;45
05.09.2016;15:35:00;3481;13.1;45
05.09.2016;15:45:00;3301;13.7;45
05.09.2016;15:55:00;3136;14.2;45
05.09.2016;16:05:00;2125;14.6;44
05.09.2016;16:15:00;2350;15.0;43
05.09.2016;16:25:00;1790;15.2;42
05.09.2016;16:35:00;2289;15.6;42
05.09.2016;16:45:00;2090;16.0;42
05.09.2016;16:55:00;2918;16.5;43
05.09.2016;17:05:00;4004;17.0;43
05.09.2016;17:15:00;2489;17.5;43
05.09.2016;17:25:00;1382;17.8;42
05.09.2016;17:35:00;1553;18.0;41
05.09.2016;17:45:00;784;18.2;40
05.09.2016;17:55:00;686;18.3;39
05.09.2016;18:05:00;1962;18.6;39
05.09.2016;18:15:00;1733;18.9;40
05.09.2016;18:25:00;1487;19.2;39
05.09.2016;18:35:00;1340;19.4;39
05.09.2016;18:45:00;1161;19.6;39
05.09.2016;18:55:00;934;19.8;38
05.09.2016;19:05:00;633;19.9;38
05.09.2016;19:15:00;370;19.9;37
05.09.2016;19:25:00;260;20.0;37
05.09.2016;19:35:00;217;20.0;37
05.09.2016;19:45:00;167;20.1;37
05.09.2016;19:55:00;133;20.1;37
05.09.2016;20:05:00;112;20.1;37
05.09.2016;20:15:00;0;20.1;0
06.09.2016;06:55:00;0;0;0
06.09.2016;07:05:00;153;0;29
06.09.2016;07:15:00;213;0;30
06.09.2016;07:25:00;264;0;30
06.09.2016;07:35:00;305;0.1;31
06.09.2016;07:45:00;348;0.1;31
06.09.2016;07:55:00;393;0.2;31
06.09.2016;08:05:00;438;0.3;32
06.09.2016;08:15:00;479;0.4;32
06.09.2016;08:25:00;624;0.4;32
06.09.2016;08:35:00;858;0.6;32
06.09.2016;08:45:00;1203;0.8;33
06.09.2016;08:55:00;1296;1.0;33
06.09.2016;09:05:00;1490;1.2;33
06.09.2016;09:15:00;1673;1.5;34
06.09.2016;09:25:00;1835;1.8;34
06.09.2016;09:35:00;2021;2.1;35
06.09.2016;09:45:00;2211;2.5;35
06.09.2016;09:55:00;2360;2.9;36
06.09.2016;10:05:00;2534;3.3;37
06.09.2016;10:15:00;2744;3.7;38
06.09.2016;10:25:00;4519;4.3;39
06.09.2016;10:35:00;4865;5.1;41
06.09.2016;10:45:00;5186;6.0;43
06.09.2016;10:55:00;5442;6.9;45
06.09.2016;11:05:00;6272;7.9;48
06.09.2016;11:15:00;5086;8.8;44
06.09.2016;11:25:00;3355;9.4;44
06.09.2016;11:35:00;4943;10.1;45
06.09.2016;11:45:00;7067;10.9;47
06.09.2016;11:55:00;7942;12.2;44
06.09.2016;12:05:00;5069;13.1;47
06.09.2016;12:15:00;7057;13.9;47
06.09.2016;12:25:00;7969;15.2;45
06.09.2016;12:35:00;5053;16.3;44
06.09.2016;12:45:00;4453;17.0;44
06.09.2016;12:55:00;2698;17.6;45
06.09.2016;13:05:00;6040;18.3;46
06.09.2016;13:15:00;5346;19.1;45
06.09.2016;13:25:00;7796;20.0;47
06.09.2016;13:35:00;7413;21.3;45
06.09.2016;13:45:00;8152;22.7;44
06.09.2016;13:55:00;8442;24.1;47
06.09.2016;14:05:00;7403;25.3;46
06.09.2016;14:15:00;7760;26.3;46
06.09.2016;14:25:00;2352;27.1;43
06.09.2016;14:35:00;7662;28.2;47
06.09.2016;14:45:00;7601;29.5;45
06.09.2016;14:55:00;7259;30.7;44
06.09.2016;15:05:00;7799;32.0;47
06.09.2016;15:15:00;6946;33.2;46
06.09.2016;15:25:00;6723;34.3;44
06.09.2016;15:35:00;6702;35.4;48
06.09.2016;15:45:00;6659;36.5;45
06.09.2016;15:55:00;6381;37.6;45
06.09.2016;16:05:00;6142;38.6;47
06.09.2016;16:15:00;5959;39.6;44
06.09.2016;16:25:00;5615;40.4;47
06.09.2016;16:35:00;5166;41.3;44
06.09.2016;16:45:00;4468;42.1;46
06.09.2016;16:55:00;4741;42.9;47
06.09.2016;17:05:00;2719;43.5;47
06.09.2016;17:15:00;3805;44.1;48
06.09.2016;17:25:00;3560;44.7;48
06.09.2016;17:35:00;3374;45.3;48
06.09.2016;17:45:00;3076;45.8;48
06.09.2016;17:55:00;2829;46.3;47
06.09.2016;18:05:00;2560;46.7;46
06.09.2016;18:15:00;2098;47.1;45
06.09.2016;18:25:00;1621;47.3;44
06.09.2016;18:35:00;1420;47.6;43
06.09.2016;18:45:00;1087;47.8;42
06.09.2016;18:55:00;809;47.9;41
06.09.2016;19:05:00;542;48.0;40
06.09.2016;19:15:00;321;48.1;40
06.09.2016;19:25:00;267;48.1;39
06.09.2016;19:35:00;199;48.2;39
06.09.2016;19:45:00;146;48.2;39
06.09.2016;19:55:00;104;48.2;38
06.09.2016;20:00:00;26;48.2;27
07.09.2016;07:25:00;216;0;30
07.09.2016;07:35:00;256;0.1;31
07.09.2016;07:45:00;290;0.1;31
07.09.2016;07:55:00;334;0.2;31
07.09.2016;08:05:00;365;0.2;32
07.09.2016;08:15:00;398;0.3;32
07.09.2016;08:25:00;440;0.4;32
07.09.2016;08:35:00;847;0.5;32
07.09.2016;08:45:00;1015;0.6;32
07.09.2016;08:55:00;1229;0.8;33
07.09.2016;09:05:00;1404;1.1;33
07.09.2016;09:15:00;1582;1.3;33
07.09.2016;09:25:00;1788;1.6;34
07.09.2016;09:35:00;1959;1.9;35
07.09.2016;09:45:00;2137;2.3;35
07.09.2016;09:55:00;2292;2.6;36
07.09.2016;10:05:00;2449;3.0;37
07.09.2016;10:15:00;4116;3.6;38
07.09.2016;10:25:00;4490;4.3;40
07.09.2016;10:35:00;4859;5.1;42
07.09.2016;10:45:00;5173;5.9;44
07.09.2016;10:55:00;5491;6.8;46
07.09.2016;11:05:00;5885;7.8;47
07.09.2016;11:15:00;6058;8.8;44
07.09.2016;11:25:00;6274;9.8;46
07.09.2016;11:35:00;6394;10.9;45
07.09.2016;11:45:00;6520;11.9;46
07.09.2016;11:55:00;6643;13.0;44
07.09.2016;12:10:00;6670;14.7;46
07.09.2016;12:20:00;6885;15.8;47
07.09.2016;12:30:00;6997;16.9;44
07.09.2016;12:40:00;7014;18.1;47
07.09.2016;12:50:00;7115;19.3;46
07.09.2016;13:00:00;7113;20.4;44
07.09.2016;13:10:00;7163;21.6;46
07.09.2016;13:20:00;7110;22.8;47
07.09.2016;13:30:00;7117;24.0;44
07.09.2016;13:40:00;7122;25.1;45
07.09.2016;13:50:00;7127;26.3;47
07.09.2016;14:00:00;7166;27.5;45
07.09.2016;14:10:00;7153;28.7;44
07.09.2016;14:20:00;7140;29.9;47
07.09.2016;14:30:00;7015;31.0;46
07.09.2016;14:40:00;6932;32.2;44
07.09.2016;14:50:00;6862;33.3;47
07.09.2016;15:00:00;6770;34.4;46
07.09.2016;15:10:00;6653;35.5;44
07.09.2016;15:20:00;6602;36.6;47
07.09.2016;15:30:00;6493;37.7;44
07.09.2016;15:40:00;6342;38.8;47
07.09.2016;15:50:00;6188;39.8;45
07.09.2016;16:00:00;5966;40.8;46
07.09.2016;16:10:00;5709;41.7;46
07.09.2016;16:20:00;5487;42.6;47
07.09.2016;16:30:00;5090;43.5;45
07.09.2016;16:40:00;4687;44.3;47
07.09.2016;16:50:00;4322;45.0;48
07.09.2016;17:00:00;4025;45.7;44
07.09.2016;17:10:00;3741;46.3;45
07.09.2016;17:20:00;3540;46.9;46
07.09.2016;17:30:00;3353;47.4;47
07.09.2016;17:40:00;3122;48.0;47
07.09.2016;17:50:00;2866;48.5;46
07.09.2016;18:00:00;2588;48.9;46
07.09.2016;18:10:00;2182;49.3;45
07.09.2016;18:20:00;1771;49.6;44
07.09.2016;18:30:00;1467;49.8;43
07.09.2016;18:40:00;1237;50.0;42
07.09.2016;18:50:00;865;50.2;41
07.09.2016;19:00:00;613;50.3;40
07.09.2016;19:10:00;372;50.4;39
07.09.2016;19:20:00;273;50.4;39
07.09.2016;19:30:00;217;50.5;39
07.09.2016;19:40:00;159;50.5;38
07.09.2016;19:50:00;116;50.5;38
07.09.2016;20:00:00;47;50.5;19
07.09.2016;20:10:00;0;50.5;0
08.09.2016;07:00:00;18;0;19
08.09.2016;07:10:00;150;0;29
08.09.2016;07:20:00;187;0;30
08.09.2016;07:30:00;231;0;30
08.09.2016;07:40:00;271;0.1;31
08.09.2016;07:50:00;312;0.1;31
08.09.2016;08:00:00;356;0.2;31
08.09.2016;08:10:00;391;0.3;32
08.09.2016;08:20:00;421;0.3;32
08.09.2016;08:30:00;601;0.4;32
08.09.2016;08:40:00;903;0.5;32
08.09.2016;08:50:00;1106;0.7;33
08.09.2016;09:00:00;1273;0.9;33
08.09.2016;09:10:00;1452;1.2;33
08.09.2016;09:20:00;1632;1.4;34
08.09.2016;09:30:00;1794;1.7;34
08.09.2016;09:40:00;1974;2.0;35
08.09.2016;09:50:00;2144;2.4;35
08.09.2016;10:00:00;2301;2.7;36
08.09.2016;10:10:00;2442;3.1;37
08.09.2016;10:20:00;4123;3.7;38
08.09.2016;10:30:00;4441;4.5;40
08.09.2016;10:40:00;4714;5.2;42
08.09.2016;10:50:00;5094;6.0;44
08.09.2016;11:00:00;5350;6.9;46
08.09.2016;11:10:00;5697;7.8;47
08.09.2016;11:20:00;5931;8.8;44
08.09.2016;11:30:00;6108;9.8;46
08.09.2016;11:40:00;6244;10.8;45
08.09.2016;11:50:00;6381;11.9;46
08.09.2016;12:00:00;6472;12.9;44
08.09.2016;12:10:00;6668;14.0;47
08.09.2016;12:20:00;6690;15.1;44
08.09.2016;12:30:00;6796;16.3;47
08.09.2016;12:40:00;6933;17.4;46
08.09.2016;12:50:00;6931;18.5;44
08.09.2016;13:00:00;7021;19.7;47
08.09.2016;13:10:00;7006;20.9;46
08.09.2016;13:20:00;7048;22.0;44
08.09.2016;13:30:00;7076;23.2;47
08.09.2016;13:40:00;7051;24.4;46
08.09.2016;13:50:00;7048;25.5;44
08.09.2016;14:00:00;6975;26.7;45
08.09.2016;14:10:00;6952;27.8;47
08.09.2016;14:20:00;6927;29.0;45
08.09.2016;14:30:00;6927;30.1;45
08.09.2016;14:40:00;6808;31.2;47
08.09.2016;14:50:00;6776;32.4;45
08.09.2016;15:00:00;6687;33.5;45
08.09.2016;15:10:00;6511;34.5;47
08.09.2016;15:20:00;6378;35.6;44
08.09.2016;15:30:00;6215;36.6;48
08.09.2016;15:40:00;6096;37.6;44
08.09.2016;15:50:00;5935;38.6;47
08.09.2016;16:00:00;5696;39.6;45
08.09.2016;16:10:00;5482;40.5;48
08.09.2016;16:20:00;5266;41.4;44
08.09.2016;16:30:00;4907;42.2;47
08.09.2016;16:40:00;4563;43.0;47
08.09.2016;16:50:00;4189;43.7;44
08.09.2016;17:00:00;3893;44.3;46
08.09.2016;17:10:00;3650;44.9;47
08.09.2016;17:20:00;3394;45.5;47
08.09.2016;17:30:00;3211;46.0;47
08.09.2016;17:40:00;3010;46.5;47
08.09.2016;17:50:00;2754;47.0;47
08.09.2016;18:00:00;2481;47.4;46
08.09.2016;18:10:00;2062;47.8;45
08.09.2016;18:20:00;1690;48.1;44
08.09.2016;18:30:00;1431;48.3;43
08.09.2016;18:40:00;1196;48.5;43
08.09.2016;18:50:00;803;48.7;41
08.09.2016;19:00:00;522;48.8;40
08.09.2016;19:10:00;321;48.8;40
08.09.2016;19:20:00;265;48.9;39
08.09.2016;19:30:00;204;48.9;39
08.09.2016;19:40:00;155;49.0;39
08.09.2016;19:50:00;113;49.0;38
08.09.2016;20:00:00;0;49.0;0
09.09.2016;07:00:00;0;0;7
09.09.2016;07:10:00;153;0;29
09.09.2016;07:20:00;201;0;30
09.09.2016;07:30:00;251;0;30
09.09.2016;07:40:00;298;0.1;31
09.09.2016;07:50:00;346;0.1;31
09.09.2016;08:00:00;399;0.2;32
09.09.2016;08:10:00;444;0.3;32
09.09.2016;08:20:00;482;0.4;32
09.09.2016;08:30:00;645;0.5;32
09.09.2016;08:40:00;913;0.6;33
09.09.2016;08:50:00;1105;0.8;33
09.09.2016;09:00:00;1276;1.0;33
09.09.2016;09:10:00;1446;1.2;33
09.09.2016;09:20:00;1621;1.5;34
09.09.2016;09:30:00;1797;1.8;34
09.09.2016;09:40:00;1950;2.1;35
09.09.2016;09:50:00;2103;2.4;36
09.09.2016;10:00:00;2264;2.8;36
09.09.2016;10:10:00;2409;3.2;37
09.09.2016;10:20:00;2543;3.6;38
09.09.2016;10:30:00;4297;4.2;39
09.09.2016;10:40:00;4641;5.0;41
09.09.2016;10:50:00;4988;5.8;43
09.09.2016;11:00:00;5248;6.6;45
09.09.2016;11:10:00;5637;7.5;47
09.09.2016;11:20:00;5838;8.5;47
09.09.2016;11:30:00;6026;9.5;45
09.09.2016;11:40:00;6123;10.5;47
09.09.2016;11:50:00;6303;11.5;45
09.09.2016;12:00:00;6459;12.6;47
09.09.2016;12:10:00;6545;13.7;46
09.09.2016;12:20:00;6655;14.8;45
09.09.2016;12:30:00;6708;15.9;47
09.09.2016;12:40:00;6701;17.0;44
09.09.2016;12:50:00;6706;18.1;47
09.09.2016;13:00:00;6868;19.2;45
09.09.2016;13:10:00;6923;20.3;44
09.09.2016;13:20:00;6933;21.5;47
09.09.2016;13:30:00;6979;22.6;45
09.09.2016;13:40:00;6936;23.8;44
09.09.2016;13:50:00;6896;24.9;47
09.09.2016;14:00:00;6896;26.1;45
09.09.2016;14:10:00;6938;27.2;44
09.09.2016;14:20:00;6800;28.3;47
09.09.2016;14:30:00;6963;29.5;46
09.09.2016;14:40:00;7027;30.6;44
09.09.2016;14:50:00;6355;31.7;48
09.09.2016;15:00:00;6551;32.8;45
09.09.2016;15:10:00;6532;33.9;46
09.09.2016;15:20:00;6417;34.9;46
09.09.2016;15:30:00;6254;36.0;44
09.09.2016;15:40:00;6090;37.0;47
09.09.2016;15:50:00;5962;38.0;44
09.09.2016;16:00:00;5760;38.9;48
09.09.2016;16:10:00;5530;39.8;44
09.09.2016;16:20:00;5359;40.7;48
09.09.2016;16:30:00;4934;41.6;44
09.09.2016;16:40:00;4484;42.3;45
09.09.2016;16:50:00;4146;43.0;47
09.09.2016;17:00:00;3812;43.6;48
09.09.2016;17:10:00;3655;44.3;48
09.09.2016;17:20:00;3412;44.8;48
09.09.2016;17:30:00;3227;45.4;48
09.09.2016;17:40:00;2992;45.9;48
09.09.2016;17:50:00;2732;46.3;47
09.09.2016;18:00:00;2448;46.7;46
09.09.2016;18:10:00;2026;47.1;45
09.09.2016;18:20:00;1335;47.3;44
09.09.2016;18:30:00;1173;47.5;43
09.09.2016;18:40:00;1023;47.7;42
09.09.2016;18:50:00;719;47.8;41
09.09.2016;19:00:00;427;47.9;40
09.09.2016;19:10:00;303;47.9;40
09.09.2016;19:20:00;256;48.0;39
09.09.2016;19:30:00;191;48.0;39
09.09.2016;19:40:00;144;48.0;39
09.09.2016;19:50:00;99;48.0;38
09.09.2016;20:00:00;0;48.0;0
10.09.2016;07:00:00;0;0;1
10.09.2016;07:10:00;163;0;29
10.09.2016;07:20:00;194;0;30
10.09.2016;07:30:00;252;0;31
10.09.2016;07:40:00;314;0.1;31
10.09.2016;07:50:00;382;0.1;31
10.09.2016;08:00:00;433;0.2;32
10.09.2016;08:10:00;466;0.3;32
10.09.2016;08:20:00;522;0.4;32
10.09.2016;08:30:00;644;0.5;32
10.09.2016;08:40:00;948;0.6;33
10.09.2016;08:50:00;1114;0.8;33
10.09.2016;09:00:00;1269;1.0;33
10.09.2016;09:10:00;1461;1.2;33
10.09.2016;09:20:00;1611;1.5;34
10.09.2016;09:30:00;1805;1.8;34
10.09.2016;09:40:00;1954;2.1;35
10.09.2016;09:50:00;2116;2.4;36
10.09.2016;10:00:00;2266;2.8;36
10.09.2016;10:10:00;2432;3.2;37
10.09.2016;10:20:00;2557;3.6;38
10.09.2016;10:30:00;3680;4.1;38
10.09.2016;10:40:00;4394;4.9;41
10.09.2016;10:50:00;4765;5.6;43
10.09.2016;11:00:00;5060;6.4;44
10.09.2016;11:10:00;5461;7.3;46
10.09.2016;11:20:00;5604;8.2;48
10.09.2016;11:30:00;5737;9.2;44
10.09.2016;11:40:00;5870;10.1;47
10.09.2016;11:50:00;6030;11.1;44
10.09.2016;12:00:00;6222;12.2;47
10.09.2016;12:10:00;6316;13.2;44
10.09.2016;12:20:00;6386;14.3;47
10.09.2016;12:30:00;6416;15.3;44
10.09.2016;12:40:00;6539;16.4;48
10.09.2016;12:50:00;6545;17.5;45
10.09.2016;13:00:00;6557;18.5;46
10.09.2016;13:10:00;6671;19.6;46
10.09.2016;13:20:00;6478;20.7;44
10.09.2016;13:30:00;6199;21.8;48
10.09.2016;13:40:00;6662;22.9;45
10.09.2016;13:50:00;6623;24.0;45
10.09.2016;14:00:00;6602;25.1;47
10.09.2016;14:10:00;6697;26.2;44
10.09.2016;14:20:00;6674;27.3;47
10.09.2016;14:30:00;6459;28.3;46
10.09.2016;14:40:00;6449;29.4;45
10.09.2016;14:50:00;6340;30.5;47
10.09.2016;15:00:00;6329;31.5;44
10.09.2016;15:10:00;6147;32.5;47
10.09.2016;15:20:00;6021;33.5;44
10.09.2016;15:30:00;5964;34.5;48
10.09.2016;15:40:00;5779;35.5;45
10.09.2016;15:50:00;5604;36.4;48
10.09.2016;16:00:00;5497;37.3;45
10.09.2016;16:10:00;5192;38.2;48
10.09.2016;16:20:00;4991;39.0;44
10.09.2016;16:30:00;4652;39.8;46
10.09.2016;16:40:00;4152;40.5;48
10.09.2016;16:50:00;3856;41.1;48
10.09.2016;17:00:00;3540;41.7;48
10.09.2016;17:10:00;3355;42.3;48
10.09.2016;17:20:00;3222;42.8;48
10.09.2016;17:30:00;3016;43.4;48
10.09.2016;17:40:00;2793;43.8;47
10.09.2016;17:50:00;2558;44.3;46
10.09.2016;18:00:00;1800;44.6;45
10.09.2016;18:10:00;1429;44.9;44
10.09.2016;18:20:00;1270;45.1;43
10.09.2016;18:30:00;1098;45.3;42
10.09.2016;18:40:00;920;45.4;41
10.09.2016;18:50:00;623;45.5;40
10.09.2016;19:00:00;416;45.6;40
10.09.2016;19:10:00;318;45.7;39
10.09.2016;19:20:00;260;45.7;39
10.09.2016;19:30:00;188;45.7;39
10.09.2016;19:40:00;134;45.8;38
10.09.2016;19:50:00;43;45.8;38
10.09.2016;20:00:00;0;45.8;0
10.09.2016;20:10:00;0;45.8;0
11.09.2016;07:05:00;0;0;6
11.09.2016;07:15:00;147;0;29
11.09.2016;07:25:00;232;0;30
11.09.2016;07:35:00;339;0.1;31
11.09.2016;07:45:00;518;0.1;31
11.09.2016;07:55:00;641;0.2;31
11.09.2016;08:05:00;762;0.4;32
11.09.2016;08:15:00;836;0.5;32
11.09.2016;08:25:00;765;0.6;32
11.09.2016;08:35:00;782;0.7;33
11.09.2016;08:45:00;808;0.9;33
11.09.2016;08:55:00;1213;1.1;33
11.09.2016;09:05:00;1371;1.3;33
11.09.2016;09:15:00;1535;1.5;34
11.09.2016;09:25:00;1429;1.8;34
11.09.2016;09:35:00;1893;2.1;35
11.09.2016;09:45:00;2037;2.4;35
11.09.2016;09:55:00;2230;2.8;36
11.09.2016;10:05:00;2386;3.2;37
11.09.2016;10:15:00;2523;3.6;37
11.09.2016;10:25:00;2673;4.0;38
11.09.2016;10:35:00;4081;4.6;39
11.09.2016;10:45:00;4388;5.3;41
11.09.2016;10:55:00;4751;6.1;43
11.09.2016;11:05:00;5014;6.9;45
11.09.2016;11:15:00;5404;7.8;46
11.09.2016;11:25:00;5586;8.7;48
11.09.2016;11:35:00;5726;9.6;44
11.09.2016;11:45:00;5867;10.6;46
11.09.2016;11:55:00;5992;11.6;45
11.09.2016;12:05:00;6077;12.6;46
11.09.2016;12:15:00;6192;13.6;44
11.09.2016;12:25:00;6280;14.6;47
11.09.2016;12:35:00;6411;15.7;44
11.09.2016;12:45:00;6535;16.8;48
11.09.2016;12:55:00;6601;17.9;45
11.09.2016;13:05:00;6532;18.9;46
11.09.2016;13:15:00;6545;20.0;46
11.09.2016;13:25:00;6554;21.1;44
11.09.2016;13:35:00;6586;22.2;47
11.09.2016;13:45:00;6554;23.3;45
11.09.2016;13:55:00;6546;24.3;46
11.09.2016;14:05:00;6505;25.4;46
11.09.2016;14:15:00;6516;26.5;44
11.09.2016;14:25:00;6534;27.6;48
11.09.2016;14:35:00;6446;28.6;45
11.09.2016;14:45:00;6339;29.7;45
11.09.2016;14:55:00;6318;30.7;47
11.09.2016;15:05:00;6175;31.7;44
11.09.2016;15:15:00;6068;32.8;48
11.09.2016;15:25:00;5939;33.7;45
11.09.2016;15:35:00;5833;34.7;47
11.09.2016;15:45:00;5628;35.6;45
11.09.2016;15:55:00;5432;36.6;48
11.09.2016;16:05:00;5295;37.4;44
11.09.2016;16:15:00;5061;38.3;47
11.09.2016;16:25:00;4719;39.1;46
11.09.2016;16:35:00;4261;39.8;45
11.09.2016;16:45:00;3951;40.5;46
11.09.2016;16:55:00;3632;41.1;47
11.09.2016;17:05:00;3405;41.6;47
11.09.2016;17:15:00;3238;42.2;47
11.09.2016;17:25:00;3013;42.7;47
11.09.2016;17:35:00;2820;43.2;47
11.09.2016;17:45:00;2585;43.6;46
11.09.2016;17:55:00;1320;43.9;44
11.09.2016;18:05:00;1423;44.1;43
11.09.2016;18:15:00;1255;44.3;43
11.09.2016;18:25:00;1086;44.5;42
11.09.2016;18:35:00;954;44.7;41
11.09.2016;18:45:00;703;44.8;40
11.09.2016;18:55:00;420;44.9;39
11.09.2016;19:05:00;331;44.9;39
11.09.2016;19:15:00;248;45.0;39
11.09.2016;19:25:00;172;45.0;39
11.09.2016;19:35:00;119;45.0;38
11.09.2016;19:45:00;0;45.0;34
11.09.2016;20:00:00;0;45.0;0
12.09.2016;07:05:00;7;0;14
12.09.2016;07:15:00;153;0;29
12.09.2016;07:25:00;197;0;30
12.09.2016;07:35:00;249;0;31
12.09.2016;07:45:00;291;0.1;31
12.09.2016;07:55:00;343;0.1;31
12.09.2016;08:05:00;389;0.2;32
12.09.2016;08:15:00;431;0.3;32
12.09.2016;08:25:00;479;0.4;32
12.09.2016;08:35:00;526;0.4;32
12.09.2016;08:45:00;945;0.6;33
12.09.2016;08:55:00;1131;0.8;33
12.09.2016;09:05:00;1296;1.0;33
12.09.2016;09:15:00;1466;1.2;33
12.09.2016;09:25:00;1637;1.5;34
