Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
12.09.2016;09:35:00;1801;1.8;35
12.09.2016;09:45:00;1967;2.1;35
12.09.2016;09:55:00;2127;2.4;36
12.09.2016;10:05:00;2283;2.8;36
12.09.2016;10:15:00;2420;3.2;37
12.09.2016;10:25:00;2543;3.6;38
12.09.2016;10:35:00;4167;4.2;39
12.09.2016;10:45:00;4546;4.9;41
12.09.2016;10:55:00;4868;5.7;43
12.09.2016;11:05:00;5115;6.5;45
12.09.2016;11:15:00;5469;7.4;46
12.09.2016;11:25:00;5644;8.4;48
12.09.2016;11:35:00;5767;9.3;44
12.09.2016;11:45:00;5891;10.3;47
12.09.2016;11:55:00;6002;11.3;44
12.09.2016;12:05:00;6147;12.3;47
12.09.2016;12:15:00;6227;13.3;44
12.09.2016;12:25:00;6265;14.3;48
12.09.2016;12:35:00;6413;15.4;44
12.09.2016;12:45:00;6463;16.4;47
12.09.2016;12:55:00;6482;17.5;46
12.09.2016;13:05:00;6554;18.6;44
12.09.2016;13:15:00;6597;19.7;47
12.09.2016;13:25:00;6636;20.8;44
12.09.2016;13:35:00;6626;21.9;46
12.09.2016;13:45:00;6592;22.9;46
12.09.2016;13:55:00;6544;24.0;44
12.09.2016;14:05:00;6531;25.1;47
12.09.2016;14:15:00;6527;26.2;45
12.09.2016;14:25:00;6464;27.2;44
12.09.2016;14:35:00;6444;28.3;47
12.09.2016;14:45:00;6328;29.4;44
12.09.2016;14:55:00;6297;30.4;47
12.09.2016;15:05:00;6177;31.4;46
12.09.2016;15:15:00;6030;32.4;44
12.09.2016;15:25:00;5921;33.4;47
12.09.2016;15:35:00;5800;34.4;44
12.09.2016;15:45:00;5579;35.3;48
12.09.2016;15:55:00;5412;36.2;44
12.09.2016;16:05:00;5244;37.1;47
12.09.2016;16:15:00;4992;37.9;44
12.09.2016;16:25:00;4685;38.7;46
12.09.2016;16:35:00;4204;39.4;48
12.09.2016;16:45:00;3933;40.1;48
12.09.2016;16:55:00;3646;40.7;49
12.09.2016;17:05:00;3343;41.2;49
12.09.2016;17:15:00;3188;41.8;48
12.09.2016;17:25:00;2959;42.3;48
12.09.2016;17:35:00;2754;42.7;47
12.09.2016;17:45:00;2544;43.2;47
12.09.2016;17:55:00;2215;43.5;46
12.09.2016;18:05:00;1870;43.9;45
12.09.2016;18:15:00;1201;44.1;44
12.09.2016;18:25:00;1001;44.3;43
12.09.2016;18:35:00;761;44.4;42
12.09.2016;18:45:00;607;44.5;41
12.09.2016;18:55:00;407;44.6;40
12.09.2016;19:05:00;326;44.6;40
12.09.2016;19:15:00;197;44.7;39
12.09.2016;19:25:00;143;44.7;39
12.09.2016;19:35:00;129;44.7;39
12.09.2016;19:45:00;0;44.7;24
12.09.2016;20:00:00;0;44.7;0
13.09.2016;07:05:00;0;0;7
13.09.2016;07:15:00;148;0;29
13.09.2016;07:25:00;202;0;30
13.09.2016;07:35:00;257;0;31
13.09.2016;07:45:00;310;0.1;31
13.09.2016;07:55:00;359;0.1;32
13.09.2016;08:05:00;413;0.2;32
13.09.2016;08:15:00;460;0.3;32
13.09.2016;08:25:00;508;0.4;32
13.09.2016;08:35:00;566;0.5;33
13.09.2016;08:45:00;878;0.6;33
13.09.2016;08:55:00;1080;0.8;33
13.09.2016;09:05:00;1265;1.0;33
13.09.2016;09:15:00;1459;1.2;33
13.09.2016;09:25:00;1621;1.4;34
13.09.2016;09:35:00;1784;1.7;35
13.09.2016;09:45:00;1922;2.0;35
13.09.2016;09:55:00;2099;2.4;36
13.09.2016;10:05:00;2280;2.8;37
13.09.2016;10:15:00;2429;3.1;37
13.09.2016;10:25:00;2531;3.6;38
13.09.2016;10:35:00;4017;4.1;39
13.09.2016;10:45:00;4464;4.8;41
13.09.2016;10:55:00;4781;5.6;43
13.09.2016;11:05:00;5146;6.4;45
13.09.2016;11:15:00;5538;7.3;47
13.09.2016;11:25:00;5766;8.3;47
13.09.2016;11:35:00;5941;9.3;45
13.09.2016;11:45:00;6056;10.2;47
13.09.2016;11:55:00;6216;11.3;45
13.09.2016;12:05:00;6377;12.3;46
13.09.2016;12:15:00;6558;13.4;46
13.09.2016;12:25:00;6661;14.5;44
13.09.2016;12:35:00;6617;15.6;47
13.09.2016;12:45:00;6660;16.7;44
13.09.2016;12:55:00;6688;17.8;47
13.09.2016;13:05:00;6796;18.9;46
13.09.2016;13:15:00;6869;20.0;44
13.09.2016;13:25:00;6863;21.2;48
13.09.2016;13:35:00;6887;22.3;45
13.09.2016;13:45:00;6838;23.4;45
13.09.2016;13:55:00;6798;24.5;47
13.09.2016;14:05:00;6750;25.7;44
13.09.2016;14:15:00;6752;26.8;46
13.09.2016;14:25:00;6859;27.9;46
13.09.2016;14:35:00;6785;29.0;44
13.09.2016;14:45:00;6722;30.1;47
13.09.2016;14:55:00;6684;31.2;45
13.09.2016;15:05:00;6597;32.3;44
13.09.2016;15:15:00;6463;33.4;47
13.09.2016;15:25:00;6297;34.5;44
13.09.2016;15:35:00;6175;35.5;47
13.09.2016;15:45:00;5996;36.5;46
13.09.2016;15:55:00;5771;37.4;44
13.09.2016;16:05:00;5650;38.4;47
13.09.2016;16:15:00;5465;39.3;44
13.09.2016;16:25:00;5012;40.1;46
13.09.2016;16:35:00;4667;40.9;48
13.09.2016;16:45:00;4195;41.6;44
13.09.2016;16:55:00;3805;42.3;46
13.09.2016;17:05:00;3611;42.9;47
13.09.2016;17:15:00;3412;43.4;47
13.09.2016;17:25:00;3169;44.0;48
13.09.2016;17:35:00;2926;44.5;47
13.09.2016;17:45:00;2639;44.9;47
13.09.2016;17:55:00;2347;45.3;46
13.09.2016;18:05:00;1940;45.6;45
13.09.2016;18:15:00;1525;45.9;44
13.09.2016;18:25:00;1280;46.1;43
13.09.2016;18:35:00;896;46.3;42
13.09.2016;18:45:00;608;46.4;41
13.09.2016;18:55:00;394;46.5;40
13.09.2016;19:05:00;335;46.5;40
13.09.2016;19:15:00;252;46.6;40
13.09.2016;19:25:00;190;46.6;39
13.09.2016;19:35:00;133;46.6;39
13.09.2016;20:00:00;0;46.7;0
14.09.2016;07:05:00;0;0;3
14.09.2016;07:15:00;145;0;29
14.09.2016;07:25:00;198;0;30
14.09.2016;07:35:00;256;0;31
14.09.2016;07:45:00;305;0.1;31
14.09.2016;07:55:00;359;0.1;32
14.09.2016;08:05:00;412;0.2;32
14.09.2016;08:15:00;465;0.3;32
14.09.2016;08:25:00;522;0.4;32
14.09.2016;08:35:00;587;0.5;33
14.09.2016;08:45:00;927;0.6;33
14.09.2016;08:55:00;1129;0.8;33
14.09.2016;09:05:00;1303;1.0;33
14.09.2016;09:15:00;1481;1.2;34
14.09.2016;09:25:00;1652;1.5;34
14.09.2016;09:35:00;1846;1.8;35
14.09.2016;09:45:00;2016;2.1;35
14.09.2016;09:55:00;2164;2.5;36
14.09.2016;10:05:00;2305;2.8;37
14.09.2016;10:15:00;2453;3.2;37
14.09.2016;10:25:00;2602;3.6;38
14.09.2016;10:35:00;3823;4.2;39
14.09.2016;10:45:00;4543;4.9;41
14.09.2016;10:55:00;4795;5.6;42
14.09.2016;11:05:00;5147;6.5;45
14.09.2016;11:15:00;5553;7.3;46
14.09.2016;11:25:00;5720;8.2;48
14.09.2016;11:35:00;5911;9.2;44
14.09.2016;11:45:00;5916;10.1;46
14.09.2016;11:55:00;6192;11.1;44
14.09.2016;12:05:00;6339;12.1;47
14.09.2016;12:15:00;6459;13.2;44
14.09.2016;12:25:00;6570;14.3;48
14.09.2016;12:35:00;6671;15.4;45
14.09.2016;12:45:00;6779;16.5;46
14.09.2016;12:55:00;6841;17.6;46
14.09.2016;13:05:00;6886;18.7;44
14.09.2016;13:15:00;6889;19.9;47
14.09.2016;13:25:00;6999;21.0;46
14.09.2016;13:35:00;6971;22.2;44
14.09.2016;13:45:00;7006;23.3;47
14.09.2016;13:55:00;6946;24.5;46
14.09.2016;14:05:00;6947;25.6;44
14.09.2016;14:15:00;6892;26.8;47
14.09.2016;14:25:00;6853;27.9;45
14.09.2016;14:35:00;6762;29.0;44
14.09.2016;14:45:00;6752;30.1;48
14.09.2016;14:55:00;6687;31.2;45
14.09.2016;15:05:00;6547;32.3;45
14.09.2016;15:15:00;6430;33.4;47
14.09.2016;15:25:00;6225;34.4;44
14.09.2016;15:35:00;6004;35.4;47
14.09.2016;15:45:00;5977;36.4;46
14.09.2016;15:55:00;5745;37.4;45
14.09.2016;16:05:00;5643;38.3;46
14.09.2016;16:15:00;5409;39.2;44
14.09.2016;16:25:00;4976;40.1;46
14.09.2016;16:35:00;4567;40.8;48
14.09.2016;16:45:00;4095;41.5;44
14.09.2016;16:55:00;3613;42.1;45
14.09.2016;17:05:00;3537;42.7;46
14.09.2016;17:15:00;3294;43.3;47
14.09.2016;17:25:00;3138;43.8;47
14.09.2016;17:35:00;2894;44.3;47
14.09.2016;17:45:00;2591;44.7;46
14.09.2016;17:55:00;2283;45.1;46
14.09.2016;18:05:00;1851;45.4;45
14.09.2016;18:15:00;1470;45.7;44
14.09.2016;18:25:00;1223;45.9;43
14.09.2016;18:35:00;800;46.1;42
14.09.2016;18:45:00;534;46.2;41
14.09.2016;18:55:00;367;46.2;40
14.09.2016;19:05:00;312;46.3;40
14.09.2016;19:15:00;233;46.3;40
14.09.2016;19:25:00;173;46.4;39
14.09.2016;19:35:00;117;46.4;39
14.09.2016;20:00:00;0;46.4;0
15.09.2016;07:10:00;164;0;29
15.09.2016;07:20:00;239;0;30
15.09.2016;07:30:00;349;0.1;31
15.09.2016;07:40:00;502;0.1;31
15.09.2016;07:50:00;681;0.2;32
15.09.2016;08:00:00;882;0.4;32
15.09.2016;08:10:00;1181;0.6;32
15.09.2016;08:20:00;1283;0.8;33
15.09.2016;08:30:00;1521;1.0;33
15.09.2016;08:40:00;1977;1.3;33
15.09.2016;08:50:00;2154;1.7;34
15.09.2016;09:00:00;1290;1.9;35
15.09.2016;09:10:00;1150;2.1;35
15.09.2016;09:20:00;1410;2.3;35
15.09.2016;09:30:00;1872;2.7;36
15.09.2016;09:40:00;2573;3.0;36
15.09.2016;09:50:00;2064;3.4;37
15.09.2016;10:00:00;1527;3.7;37
15.09.2016;10:10:00;1193;3.9;36
15.09.2016;10:20:00;1164;4.1;36
15.09.2016;10:30:00;1121;4.3;36
15.09.2016;10:40:00;843;4.4;36
15.09.2016;10:50:00;852;4.6;36
15.09.2016;11:00:00;1059;4.7;36
15.09.2016;11:10:00;1050;4.9;36
15.09.2016;11:20:00;932;5.1;36
15.09.2016;11:30:00;1078;5.2;36
15.09.2016;11:40:00;1757;5.5;36
15.09.2016;11:50:00;1584;5.8;36
15.09.2016;12:00:00;1897;6.1;37
15.09.2016;12:10:00;2085;6.4;37
15.09.2016;12:20:00;1607;6.7;38
15.09.2016;12:30:00;1849;7.0;38
15.09.2016;12:40:00;1866;7.3;38
15.09.2016;12:50:00;1557;7.6;38
15.09.2016;13:00:00;1368;7.8;38
15.09.2016;13:10:00;1466;8.0;38
15.09.2016;13:20:00;2255;8.4;38
15.09.2016;13:30:00;3010;8.8;39
15.09.2016;13:40:00;2596;9.3;40
15.09.2016;13:50:00;2109;9.7;40
15.09.2016;14:00:00;1553;9.9;39
15.09.2016;14:10:00;1525;10.2;39
15.09.2016;14:20:00;1639;10.5;39
15.09.2016;14:30:00;1615;10.7;39
15.09.2016;14:40:00;1482;11.0;38
15.09.2016;14:50:00;1558;11.2;38
15.09.2016;15:00:00;2186;11.6;39
15.09.2016;15:10:00;2878;12.0;39
15.09.2016;15:20:00;5542;12.9;43
15.09.2016;15:30:00;3715;13.6;44
15.09.2016;15:40:00;3654;14.1;44
15.09.2016;15:50:00;3192;14.7;44
15.09.2016;16:00:00;3390;15.3;44
15.09.2016;16:10:00;6283;16.2;47
15.09.2016;16:20:00;5695;17.2;45
15.09.2016;16:30:00;4728;18.0;45
15.09.2016;16:40:00;4491;18.7;47
15.09.2016;16:50:00;3518;19.3;46
15.09.2016;17:00:00;3780;20.0;47
15.09.2016;17:10:00;3637;20.6;47
15.09.2016;17:20:00;2305;21.0;46
15.09.2016;17:30:00;1746;21.3;44
15.09.2016;17:40:00;1282;21.5;43
15.09.2016;17:50:00;1255;21.7;42
15.09.2016;18:00:00;1304;22.0;41
15.09.2016;18:10:00;1127;22.2;41
15.09.2016;18:20:00;1010;22.3;40
15.09.2016;18:30:00;833;22.5;39
15.09.2016;18:40:00;670;22.6;39
15.09.2016;18:50:00;551;22.7;38
15.09.2016;19:00:00;398;22.8;38
15.09.2016;19:10:00;286;22.8;38
15.09.2016;19:20:00;196;22.8;38
15.09.2016;19:30:00;119;22.9;37
15.09.2016;19:40:00;0;22.9;0
15.09.2016;20:00:00;0;22.9;0
16.09.2016;07:20:00;0;0;1
16.09.2016;07:30:00;137;0;30
16.09.2016;07:40:00;209;0;30
16.09.2016;07:50:00;386;0.1;31
16.09.2016;08:00:00;579;0.1;31
16.09.2016;08:10:00;726;0.3;31
16.09.2016;08:20:00;749;0.4;32
16.09.2016;08:30:00;824;0.5;32
16.09.2016;08:40:00;868;0.6;32
16.09.2016;08:50:00;1138;0.8;33
16.09.2016;09:00:00;1635;1.1;33
16.09.2016;09:10:00;1410;1.3;33
16.09.2016;09:20:00;1484;1.5;34
16.09.2016;09:30:00;1445;1.8;34
16.09.2016;09:40:00;1149;2.0;34
16.09.2016;09:50:00;1045;2.2;34
16.09.2016;10:00:00;891;2.3;34
16.09.2016;10:10:00;1132;2.5;34
16.09.2016;10:20:00;1212;2.7;34
16.09.2016;10:30:00;1509;3.0;35
16.09.2016;10:40:00;1870;3.3;35
16.09.2016;10:50:00;2116;3.6;36
16.09.2016;11:00:00;3541;4.1;37
16.09.2016;11:10:00;3843;4.7;39
16.09.2016;11:20:00;3603;5.3;40
16.09.2016;11:30:00;6857;6.2;43
16.09.2016;11:40:00;2183;6.5;42
16.09.2016;11:50:00;3369;7.1;42
16.09.2016;12:00:00;5114;8.1;46
16.09.2016;12:10:00;3577;8.9;47
16.09.2016;12:20:00;3410;9.4;45
16.09.2016;12:30:00;2992;10.2;46
16.09.2016;12:40:00;1853;10.5;44
16.09.2016;12:50:00;2061;10.8;43
16.09.2016;13:00:00;1587;11.1;42
16.09.2016;13:10:00;2340;11.5;42
16.09.2016;13:20:00;6162;12.2;44
16.09.2016;13:30:00;2260;12.7;43
16.09.2016;13:40:00;1566;13.0;42
16.09.2016;13:50:00;1842;13.3;42
16.09.2016;14:00:00;3340;13.8;42
16.09.2016;14:10:00;6428;14.6;45
16.09.2016;14:20:00;4125;15.3;46
16.09.2016;14:30:00;4959;16.1;47
16.09.2016;14:40:00;5456;17.0;46
16.09.2016;14:50:00;4613;17.9;45
16.09.2016;15:00:00;3151;18.5;46
16.09.2016;15:10:00;2107;18.8;44
16.09.2016;15:20:00;1482;19.1;43
16.09.2016;15:30:00;1054;19.3;41
16.09.2016;15:40:00;1297;19.5;41
16.09.2016;15:50:00;1111;19.7;40
16.09.2016;16:00:00;1059;19.9;39
16.09.2016;16:10:00;1014;20.1;39
16.09.2016;16:20:00;1276;20.3;39
16.09.2016;16:30:00;1381;20.5;39
16.09.2016;16:40:00;1354;20.7;39
16.09.2016;16:50:00;970;20.9;38
16.09.2016;17:00:00;780;21.0;38
16.09.2016;17:10:00;580;21.1;37
16.09.2016;17:20:00;363;21.2;37
16.09.2016;17:30:00;287;21.3;37
16.09.2016;17:40:00;289;21.3;37
16.09.2016;17:50:00;249;21.3;37
16.09.2016;18:00:00;228;21.4;37
16.09.2016;18:10:00;312;21.4;37
16.09.2016;18:20:00;263;21.5;36
16.09.2016;18:30:00;242;21.5;36
16.09.2016;18:40:00;234;21.6;36
16.09.2016;18:50:00;273;21.6;36
16.09.2016;19:00:00;265;21.6;36
16.09.2016;19:10:00;272;21.7;36
16.09.2016;19:20:00;195;21.7;36
16.09.2016;19:30:00;146;21.8;36
16.09.2016;20:00:00;0;21.8;0
17.09.2016;07:25:00;147;0;29
17.09.2016;07:35:00;200;0;30
17.09.2016;07:45:00;272;0;30
17.09.2016;07:55:00;331;0.1;31
17.09.2016;08:05:00;389;0.2;31
17.09.2016;08:15:00;432;0.2;31
17.09.2016;08:25:00;456;0.3;32
17.09.2016;08:35:00;463;0.4;32
17.09.2016;08:45:00;484;0.5;32
17.09.2016;08:55:00;692;0.6;32
17.09.2016;09:05:00;760;0.7;33
17.09.2016;09:15:00;924;0.8;33
17.09.2016;09:25:00;1103;1.0;33
17.09.2016;09:35:00;1064;1.2;33
17.09.2016;09:45:00;1249;1.4;33
17.09.2016;09:55:00;1686;1.7;34
17.09.2016;10:05:00;2063;2.0;34
17.09.2016;10:15:00;2648;2.4;35
17.09.2016;10:25:00;3885;3.0;37
17.09.2016;10:35:00;4635;3.7;39
17.09.2016;10:45:00;3535;4.4;41
17.09.2016;10:55:00;2747;4.8;40
17.09.2016;11:05:00;2833;5.3;41
17.09.2016;11:15:00;5218;6.0;42
17.09.2016;11:25:00;3456;6.6;43
17.09.2016;11:35:00;5136;7.4;44
17.09.2016;11:45:00;5902;8.3;46
17.09.2016;11:55:00;6271;9.3;48
17.09.2016;12:05:00;5131;10.0;44
17.09.2016;12:15:00;6310;10.9;46
17.09.2016;12:25:00;6670;12.0;46
17.09.2016;12:35:00;6214;13.0;46
17.09.2016;12:45:00;6505;14.0;45
17.09.2016;12:55:00;7259;15.2;47
17.09.2016;13:05:00;3354;15.9;42
17.09.2016;13:15:00;2773;16.5;44
17.09.2016;13:25:00;2890;17.1;45
17.09.2016;13:35:00;5584;17.7;45
17.09.2016;13:45:00;1799;18.2;45
17.09.2016;13:55:00;1533;18.5;43
17.09.2016;14:05:00;1576;18.7;42
17.09.2016;14:15:00;7659;19.5;45
17.09.2016;14:25:00;7079;20.7;45
17.09.2016;14:35:00;8071;22.0;47
17.09.2016;14:45:00;7571;23.3;45
17.09.2016;14:55:00;8083;24.7;44
17.09.2016;15:05:00;8333;26.0;46
17.09.2016;15:15:00;8257;27.4;47
17.09.2016;15:25:00;7851;28.7;45
17.09.2016;15:35:00;3763;29.4;47
17.09.2016;15:45:00;5812;30.4;45
17.09.2016;15:55:00;2057;30.8;42
17.09.2016;16:05:00;1755;31.0;42
17.09.2016;16:15:00;1418;31.3;42
17.09.2016;16:25:00;1724;31.6;42
17.09.2016;16:35:00;1569;31.9;41
17.09.2016;16:45:00;1310;32.1;41
17.09.2016;16:55:00;1253;32.3;40
17.09.2016;17:05:00;1198;32.5;40
17.09.2016;17:15:00;1083;32.7;39
17.09.2016;17:25:00;984;32.8;39
17.09.2016;17:35:00;891;33.0;39
17.09.2016;17:45:00;786;33.1;38
17.09.2016;17:55:00;740;33.2;38
17.09.2016;18:05:00;685;33.4;38
17.09.2016;18:15:00;676;33.5;38
17.09.2016;18:25:00;628;33.6;37
17.09.2016;18:35:00;556;33.7;37
17.09.2016;18:45:00;511;33.8;37
17.09.2016;18:55:00;407;33.8;37
17.09.2016;19:05:00;290;33.9;37
17.09.2016;19:15:00;227;33.9;37
17.09.2016;19:25:00;127;34.0;36
17.09.2016;19:35:00;0;34.0;0
17.09.2016;20:00:00;0;34.0;0
18.09.2016;07:25:00;28;0;23
18.09.2016;07:35:00;192;0;29
18.09.2016;07:45:00;293;0;30
18.09.2016;07:55:00;424;0.1;30
18.09.2016;08:05:00;607;0.2;31
18.09.2016;08:15:00;817;0.3;31
18.09.2016;08:25:00;814;0.4;31
18.09.2016;08:35:00;741;0.6;32
18.09.2016;08:45:00;839;0.7;32
18.09.2016;08:55:00;942;0.9;32
18.09.2016;09:05:00;841;1.0;32
18.09.2016;09:15:00;841;1.1;33
18.09.2016;09:25:00;813;1.3;33
18.09.2016;09:35:00;1034;1.4;33
18.09.2016;09:45:00;849;1.6;33
18.09.2016;09:55:00;976;1.7;33
18.09.2016;10:05:00;1018;1.9;33
18.09.2016;10:15:00;1159;2.1;34
18.09.2016;10:25:00;1224;2.3;34
18.09.2016;10:35:00;1407;2.5;34
18.09.2016;10:45:00;1606;2.7;34
18.09.2016;10:55:00;2873;3.2;35
18.09.2016;11:05:00;2720;3.6;36
18.09.2016;11:15:00;2243;4.0;37
18.09.2016;11:25:00;1362;4.3;37
18.09.2016;11:35:00;1308;4.5;36
18.09.2016;11:45:00;1158;4.7;36
18.09.2016;11:55:00;1433;5.0;36
18.09.2016;12:05:00;1416;5.2;36
18.09.2016;12:15:00;857;5.4;36
18.09.2016;12:25:00;967;5.5;35
18.09.2016;12:35:00;2193;5.9;36
18.09.2016;12:45:00;1002;6.1;36
18.09.2016;12:55:00;1511;6.3;36
18.09.2016;13:05:00;2160;6.6;36
18.09.2016;13:15:00;1737;6.9;37
18.09.2016;13:25:00;2861;7.3;37
18.09.2016;13:35:00;2094;7.7;38
18.09.2016;13:45:00;2507;8.1;38
18.09.2016;13:55:00;1711;8.4;38
18.09.2016;14:05:00;1083;8.6;37
18.09.2016;14:15:00;1599;8.9;37
18.09.2016;14:25:00;1832;9.2;38
18.09.2016;14:35:00;1632;9.5;38
18.09.2016;14:45:00;1799;9.7;37
18.09.2016;14:55:00;2164;10.1;38
18.09.2016;15:05:00;1923;10.4;38
18.09.2016;15:15:00;1764;10.7;38
18.09.2016;15:25:00;1562;11.0;38
18.09.2016;15:35:00;1321;11.2;38
18.09.2016;15:45:00;1414;11.4;37
18.09.2016;15:55:00;1396;11.7;37
18.09.2016;16:05:00;1274;11.9;37
18.09.2016;16:15:00;1331;12.1;37
18.09.2016;16:25:00;1448;12.3;37
18.09.2016;16:35:00;1216;12.5;37
18.09.2016;16:45:00;1191;12.7;36
18.09.2016;16:55:00;1017;12.9;36
18.09.2016;17:05:00;1033;13.1;36
18.09.2016;17:15:00;1084;13.3;36
18.09.2016;17:25:00;758;13.4;36
18.09.2016;17:35:00;673;13.5;36
18.09.2016;17:45:00;583;13.6;36
18.09.2016;17:55:00;478;13.7;36
18.09.2016;18:05:00;398;13.8;36
18.09.2016;18:15:00;322;13.8;36
18.09.2016;18:25:00;234;13.9;36
18.09.2016;18:35:00;193;13.9;35
18.09.2016;18:45:00;176;13.9;35
18.09.2016;18:55:00;126;14.0;35
18.09.2016;19:05:00;105;14.0;35
18.09.2016;19:15:00;99;14.0;35
18.09.2016;20:00:00;0;14.0;0
19.09.2016;07:45:00;0;0;17
19.09.2016;07:55:00;145;0;29
19.09.2016;08:05:00;230;0;29
19.09.2016;08:15:00;333;0.1;30
19.09.2016;08:25:00;316;0.1;30
19.09.2016;08:35:00;278;0.2;31
19.09.2016;08:45:00;488;0.2;31
19.09.2016;08:55:00;861;0.3;31
19.09.2016;09:05:00;1036;0.5;31
19.09.2016;09:15:00;1512;0.7;32
19.09.2016;09:25:00;1941;1.0;32
19.09.2016;09:35:00;1618;1.3;33
19.09.2016;09:45:00;1766;1.6;33
19.09.2016;09:55:00;1095;1.8;33
19.09.2016;10:05:00;1407;2.0;33
19.09.2016;10:15:00;1527;2.3;34
19.09.2016;10:25:00;1406;2.5;34
19.09.2016;10:35:00;2032;2.8;35
19.09.2016;10:45:00;2090;3.2;35
19.09.2016;10:55:00;3566;3.7;36
19.09.2016;11:05:00;3187;4.3;39
19.09.2016;11:15:00;2691;4.7;38
19.09.2016;11:25:00;2013;5.1;38
19.09.2016;11:35:00;733;5.3;37
19.09.2016;11:45:00;532;5.4;36
19.09.2016;11:55:00;706;5.5;35
19.09.2016;12:05:00;1299;5.7;35
19.09.2016;12:15:00;1465;5.9;36
19.09.2016;12:25:00;1756;6.2;36
19.09.2016;12:35:00;2261;6.5;36
19.09.2016;12:45:00;3558;7.0;38
19.09.2016;12:55:00;3203;7.6;39
19.09.2016;13:05:00;3164;8.1;39
19.09.2016;13:15:00;841;8.3;38
19.09.2016;13:25:00;278;8.4;37
19.09.2016;13:35:00;568;8.5;36
19.09.2016;13:45:00;975;8.6;36
19.09.2016;13:55:00;1206;8.8;36
19.09.2016;14:05:00;1719;9.1;36
19.09.2016;14:15:00;3309;9.5;37
19.09.2016;14:25:00;4248;10.2;39
19.09.2016;14:35:00;4320;11.0;42
19.09.2016;14:45:00;4734;11.7;42
19.09.2016;14:55:00;4294;12.5;45
19.09.2016;15:05:00;1845;12.9;43
19.09.2016;15:15:00;2029;13.4;43
19.09.2016;15:25:00;2738;13.7;42
19.09.2016;15:35:00;2511;14.2;42
19.09.2016;15:45:00;1968;14.5;41
19.09.2016;15:55:00;1261;14.7;40
19.09.2016;16:05:00;1639;15.0;39
19.09.2016;16:15:00;1497;15.2;39
19.09.2016;16:25:00;3323;15.8;41
19.09.2016;16:35:00;2144;16.2;40
19.09.2016;16:45:00;970;16.4;39
19.09.2016;16:55:00;949;16.6;38
19.09.2016;17:05:00;668;16.7;38
19.09.2016;17:15:00;698;16.8;37
19.09.2016;17:25:00;698;16.9;37
19.09.2016;17:35:00;354;17.0;36
19.09.2016;17:45:00;323;17.1;36
19.09.2016;17:55:00;162;17.1;36
19.09.2016;18:05:00;267;17.1;36
19.09.2016;18:15:00;304;17.2;36
19.09.2016;18:25:00;258;17.2;36
19.09.2016;18:35:00;224;17.3;36
19.09.2016;18:45:00;178;17.3;35
19.09.2016;18:55:00;169;17.3;35
19.09.2016;19:05:00;150;17.3;35
19.09.2016;19:15:00;58;17.4;35
19.09.2016;19:25:00;0;17.4;0
19.09.2016;20:00:00;0;17.4;0
20.09.2016;07:25:00;15;0;13
20.09.2016;07:35:00;158;0;29
20.09.2016;07:45:00;338;0;29
20.09.2016;07:55:00;385;0.1;30
20.09.2016;08:05:00;509;0.2;30
20.09.2016;08:15:00;359;0.2;31
20.09.2016;08:25:00;358;0.3;31
20.09.2016;08:35:00;579;0.4;31
20.09.2016;08:45:00;666;0.5;31
20.09.2016;08:55:00;543;0.6;32
20.09.2016;09:05:00;639;0.7;32
20.09.2016;09:15:00;714;0.8;32
20.09.2016;09:25:00;1263;1.0;32
20.09.2016;09:35:00;1372;1.2;32
20.09.2016;09:45:00;1545;1.5;33
20.09.2016;09:55:00;1665;1.7;33
20.09.2016;10:05:00;1981;2.1;34
20.09.2016;10:15:00;3788;2.6;35
20.09.2016;10:25:00;2343;3.0;37
20.09.2016;10:35:00;2782;3.5;37
20.09.2016;10:45:00;2197;3.9;37
20.09.2016;10:55:00;2320;4.3;37
20.09.2016;11:05:00;2373;4.7;38
20.09.2016;11:15:00;3937;5.2;38
20.09.2016;11:25:00;3834;5.8;40
20.09.2016;11:35:00;4412;6.8;43
20.09.2016;11:45:00;4277;7.7;46
20.09.2016;11:55:00;4159;8.3;44
20.09.2016;12:05:00;2612;8.8;43
20.09.2016;12:15:00;2432;9.2;43
20.09.2016;12:25:00;3582;9.8;43
20.09.2016;12:35:00;4502;10.5;44
20.09.2016;12:45:00;4201;11.2;45
20.09.2016;12:55:00;4402;11.9;46
20.09.2016;13:05:00;3621;12.6;46
20.09.2016;13:15:00;3362;13.1;45
20.09.2016;13:25:00;2620;13.6;44
20.09.2016;13:35:00;2712;14.0;43
20.09.2016;13:45:00;3481;14.6;44
20.09.2016;13:55:00;3294;15.1;44
20.09.2016;14:05:00;4591;15.8;45
20.09.2016;14:15:00;4000;16.5;46
20.09.2016;14:25:00;4135;17.2;46
20.09.2016;14:35:00;3749;17.8;46
20.09.2016;14:45:00;2709;18.3;45
20.09.2016;14:55:00;6699;19.3;47
20.09.2016;15:05:00;4607;20.1;45
20.09.2016;15:15:00;3513;20.7;45
20.09.2016;15:25:00;2347;21.2;44
20.09.2016;15:35:00;3056;21.6;44
20.09.2016;15:45:00;3106;22.2;44
20.09.2016;15:55:00;3252;22.7;44
20.09.2016;16:05:00;2828;23.2;44
20.09.2016;16:15:00;1618;23.5;42
20.09.2016;16:25:00;2031;23.8;42
20.09.2016;16:35:00;2044;24.2;41
20.09.2016;16:45:00;1890;24.5;41
20.09.2016;16:55:00;1704;24.8;40
20.09.2016;17:05:00;1484;25.0;40
20.09.2016;17:15:00;1215;25.2;39
20.09.2016;17:25:00;1048;25.4;39
20.09.2016;17:35:00;1059;25.6;38
20.09.2016;17:45:00;768;25.7;38
20.09.2016;17:55:00;749;25.9;37
20.09.2016;18:05:00;618;26.0;37
20.09.2016;18:15:00;348;26.0;37
20.09.2016;18:25:00;246;26.1;37
20.09.2016;18:35:00;229;26.1;36
20.09.2016;18:45:00;195;26.1;36
20.09.2016;18:55:00;180;26.2;36
20.09.2016;19:05:00;146;26.2;36
20.09.2016;19:15:00;109;26.2;36
20.09.2016;19:25:00;12;26.2;7
20.09.2016;20:00:00;0;26.2;0
21.09.2016;07:20:00;38;0;25
21.09.2016;07:30:00;171;0;29
21.09.2016;07:40:00;232;0;29
21.09.2016;07:50:00;286;0.1;30
21.09.2016;08:00:00;403;0.1;30
21.09.2016;08:10:00;493;0.2;31
21.09.2016;08:20:00;476;0.3;31
21.09.2016;08:30:00;532;0.4;31
21.09.2016;08:40:00;577;0.4;31
21.09.2016;08:50:00;853;0.6;32
21.09.2016;09:00:00;698;0.7;32
21.09.2016;09:10:00;844;0.8;32
21.09.2016;09:20:00;1485;1.0;32
21.09.2016;09:30:00;1330;1.3;32
21.09.2016;09:40:00;1107;1.5;33
21.09.2016;09:50:00;1553;1.7;33
21.09.2016;10:00:00;1985;2.0;33
21.09.2016;10:10:00;2272;2.3;34
21.09.2016;10:20:00;2049;2.6;35
21.09.2016;10:30:00;3346;3.2;36
21.09.2016;10:40:00;1716;3.5;37
21.09.2016;10:50:00;1906;3.8;36
21.09.2016;11:00:00;1596;4.1;36
21.09.2016;11:10:00;1101;4.3;36
21.09.2016;11:20:00;2659;4.7;36
21.09.2016;11:30:00;2706;5.1;37
21.09.2016;11:40:00;4910;5.7;39
21.09.2016;11:50:00;4927;6.6;42
21.09.2016;12:00:00;2185;7.0;40
21.09.2016;12:10:00;2334;7.3;40
21.09.2016;12:20:00;1523;7.6;39
21.09.2016;12:30:00;2303;7.9;39
21.09.2016;12:40:00;1985;8.3;39
21.09.2016;12:50:00;3818;8.8;39
21.09.2016;13:00:00;5938;9.6;42
21.09.2016;13:10:00;5954;10.6;45
21.09.2016;13:20:00;5244;11.4;46
21.09.2016;13:30:00;4190;12.2;47
21.09.2016;13:40:00;5877;13.1;47
21.09.2016;13:50:00;4465;13.9;48
21.09.2016;14:00:00;5129;14.7;48
21.09.2016;14:10:00;6800;16.0;44
21.09.2016;14:20:00;3457;16.6;45
21.09.2016;14:30:00;4928;17.3;45
21.09.2016;14:40:00;5004;18.1;47
21.09.2016;14:50:00;3739;18.9;48
21.09.2016;15:00:00;5405;19.7;47
21.09.2016;15:10:00;3676;20.3;43
21.09.2016;15:20:00;3387;21.0;45
21.09.2016;15:30:00;3105;21.5;45
21.09.2016;15:40:00;1853;21.9;43
21.09.2016;15:50:00;1541;22.1;42
21.09.2016;16:00:00;1243;22.4;41
21.09.2016;16:10:00;1492;22.6;40
21.09.2016;16:20:00;1581;22.9;40
21.09.2016;16:30:00;1742;23.1;40
21.09.2016;16:40:00;1695;23.4;40
21.09.2016;16:50:00;2047;23.7;40
21.09.2016;17:00:00;2291;24.1;40
21.09.2016;17:10:00;2788;24.5;40
21.09.2016;17:20:00;2065;24.9;40
21.09.2016;17:30:00;1388;25.1;39
21.09.2016;17:40:00;1293;25.3;39
21.09.2016;17:50:00;1190;25.6;39
21.09.2016;18:00:00;952;25.7;38
21.09.2016;18:10:00;715;25.8;37
21.09.2016;18:20:00;586;25.9;37
21.09.2016;18:30:00;449;26.0;37
21.09.2016;18:40:00;336;26.1;37
21.09.2016;18:50:00;248;26.1;36
21.09.2016;19:00:00;190;26.2;36
21.09.2016;19:10:00;138;26.2;36
21.09.2016;19:20:00;102;26.2;36
21.09.2016;19:30:00;11;26.2;4
21.09.2016;20:00:00;0;26.2;0
22.09.2016;07:20:00;14;0;14
22.09.2016;07:30:00;170;0;29
22.09.2016;07:40:00;236;0;29
22.09.2016;07:50:00;295;0.1;30
22.09.2016;08:00:00;385;0.1;30
22.09.2016;08:10:00;548;0.2;31
22.09.2016;08:20:00;483;0.3;31
22.09.2016;08:30:00;582;0.4;31
22.09.2016;08:40:00;724;0.5;31
22.09.2016;08:50:00;857;0.6;32
22.09.2016;09:00:00;766;0.8;32
22.09.2016;09:10:00;865;0.9;32
22.09.2016;09:20:00;969;1.1;32
22.09.2016;09:30:00;1120;1.2;32
22.09.2016;09:40:00;1141;1.4;33
22.09.2016;09:50:00;1287;1.6;33
22.09.2016;10:00:00;1376;1.9;33
22.09.2016;10:10:00;1378;2.1;33
22.09.2016;10:20:00;1397;2.3;33
22.09.2016;10:30:00;1533;2.6;34
22.09.2016;10:40:00;1778;2.8;34
22.09.2016;10:50:00;1974;3.1;35
22.09.2016;11:00:00;2369;3.5;36
22.09.2016;11:10:00;2468;3.9;36
22.09.2016;11:20:00;2643;4.4;37
22.09.2016;11:30:00;3316;4.9;38
22.09.2016;11:40:00;3128;5.4;39
22.09.2016;11:50:00;3858;6.0;40
22.09.2016;12:00:00;3281;6.6;41
22.09.2016;12:10:00;4319;7.3;41
22.09.2016;12:20:00;4623;8.1;44
22.09.2016;12:30:00;6740;9.2;47
22.09.2016;12:40:00;6803;10.3;46
22.09.2016;12:50:00;6738;11.4;46
22.09.2016;13:00:00;7232;12.6;44
22.09.2016;13:10:00;7276;13.8;48
22.09.2016;13:20:00;7158;15.0;45
22.09.2016;13:30:00;7180;16.2;44
22.09.2016;13:40:00;7147;17.3;47
22.09.2016;13:50:00;7211;18.5;45
22.09.2016;14:00:00;7251;19.7;45
22.09.2016;14:10:00;7162;20.9;47
22.09.2016;14:20:00;6998;22.1;44
22.09.2016;14:30:00;6956;23.2;46
22.09.2016;14:40:00;6864;24.4;47
22.09.2016;14:50:00;6894;25.5;44
22.09.2016;15:00:00;6957;26.6;47
22.09.2016;15:10:00;6110;27.7;45
22.09.2016;15:20:00;5771;28.6;47
22.09.2016;15:30:00;3963;29.3;44
22.09.2016;15:40:00;5879;30.1;46
22.09.2016;15:50:00;5058;31.0;48
22.09.2016;16:00:00;4582;31.8;44
22.09.2016;16:10:00;4971;32.5;46
22.09.2016;16:20:00;4255;33.3;48
22.09.2016;16:30:00;4023;34.0;48
22.09.2016;16:40:00;3979;34.7;48
22.09.2016;16:50:00;3545;35.3;48
22.09.2016;17:00:00;2090;35.7;46
22.09.2016;17:10:00;2036;36.0;45
22.09.2016;17:20:00;3149;36.5;45
22.09.2016;17:30:00;2773;37.0;45
22.09.2016;17:40:00;2508;37.4;45
22.09.2016;17:50:00;2099;37.8;44
22.09.2016;18:00:00;1749;38.1;43
22.09.2016;18:10:00;1142;38.3;42
22.09.2016;18:20:00;722;38.5;41
22.09.2016;18:30:00;510;38.6;40
22.09.2016;18:40:00;394;38.6;39
22.09.2016;18:50:00;312;38.7;38
22.09.2016;19:00:00;242;38.7;38
22.09.2016;19:10:00;183;38.8;38
22.09.2016;19:20:00;103;38.8;37
22.09.2016;20:00:00;0;38.8;0
24.09.2016;07:30:00;0;0;4
24.09.2016;07:40:00;128;0;29
24.09.2016;07:50:00;174;0;29
24.09.2016;08:00:00;223;0;30
24.09.2016;08:10:00;265;0.1;30
24.09.2016;08:20:00;335;0.1;31
24.09.2016;08:30:00;369;0.2;31
24.09.2016;08:40:00;467;0.3;31
24.09.2016;08:50:00;491;0.3;31
24.09.2016;09:00:00;623;0.4;32
24.09.2016;09:10:00;821;0.6;32
24.09.2016;09:20:00;917;0.7;32
24.09.2016;09:30:00;1099;0.9;32
24.09.2016;09:40:00;933;1.1;33
24.09.2016;09:50:00;1046;1.2;33
24.09.2016;10:00:00;1035;1.4;33
24.09.2016;10:10:00;926;1.6;33
24.09.2016;10:20:00;1037;1.7;33
24.09.2016;10:30:00;1387;1.9;33
24.09.2016;10:40:00;1430;2.2;34
24.09.2016;10:50:00;1481;2.4;34
24.09.2016;11:00:00;1331;2.7;34
24.09.2016;11:10:00;1433;2.9;34
24.09.2016;11:20:00;1446;3.1;35
24.09.2016;11:30:00;2400;3.5;35
24.09.2016;11:40:00;2374;3.8;36
24.09.2016;11:50:00;2463;4.3;37
24.09.2016;12:00:00;2713;4.7;37
24.09.2016;12:10:00;2901;5.2;38
24.09.2016;12:20:00;3732;5.7;39
24.09.2016;12:30:00;4815;6.4;40
24.09.2016;12:40:00;6869;7.5;45
24.09.2016;12:50:00;6775;8.5;47
24.09.2016;13:00:00;7160;9.7;44
24.09.2016;13:10:00;7148;10.9;47
24.09.2016;13:20:00;7137;12.1;46
24.09.2016;13:30:00;7254;13.3;44
24.09.2016;13:40:00;7155;14.4;47
24.09.2016;13:50:00;7144;15.6;46
24.09.2016;14:00:00;7094;16.8;44
24.09.2016;14:10:00;7000;18.0;48
24.09.2016;14:20:00;6812;19.1;45
24.09.2016;14:30:00;6815;20.2;46
24.09.2016;14:40:00;6725;21.3;46
24.09.2016;14:50:00;6698;22.4;44
24.09.2016;15:00:00;6476;23.5;48
24.09.2016;15:10:00;6496;24.6;44
24.09.2016;15:20:00;6302;25.6;47
24.09.2016;15:30:00;6176;26.7;45
24.09.2016;15:40:00;6090;27.7;45
24.09.2016;15:50:00;5828;28.6;46
24.09.2016;16:00:00;5613;29.6;45
24.09.2016;16:10:00;5428;30.5;46
24.09.2016;16:20:00;4963;31.3;48
24.09.2016;16:30:00;4261;32.0;44
24.09.2016;16:40:00;3974;32.7;45
24.09.2016;16:50:00;3715;33.3;46
24.09.2016;17:00:00;3470;33.9;46
24.09.2016;17:10:00;3249;34.5;46
24.09.2016;17:20:00;3012;35.0;46
24.09.2016;17:30:00;2774;35.4;46
24.09.2016;17:40:00;2439;35.8;45
24.09.2016;17:50:00;1986;36.2;44
24.09.2016;18:00:00;1447;36.5;43
24.09.2016;18:10:00;885;36.6;42
24.09.2016;18:20:00;635;36.7;41
24.09.2016;18:30:00;467;36.8;40
24.09.2016;18:40:00;272;36.9;39
24.09.2016;18:50:00;233;36.9;39
24.09.2016;19:00:00;192;36.9;38
24.09.2016;19:10:00;145;37.0;38
24.09.2016;19:20:00;106;37.0;38
24.09.2016;20:00:00;0;37.0;0
25.09.2016;07:20:00;0;0;6
25.09.2016;07:30:00;168;0;29
25.09.2016;07:40:00;243;0;29
25.09.2016;07:50:00;292;0.1;30
25.09.2016;08:00:00;399;0.1;31
25.09.2016;08:10:00;499;0.2;31
25.09.2016;08:20:00;612;0.3;31
25.09.2016;08:30:00;746;0.4;31
25.09.2016;08:40:00;825;0.5;32
25.09.2016;08:50:00;801;0.7;32
25.09.2016;09:00:00;687;0.8;32
25.09.2016;09:10:00;982;0.9;32
25.09.2016;09:20:00;1447;1.2;33
25.09.2016;09:30:00;1631;1.4;33
25.09.2016;09:40:00;1805;1.7;33
25.09.2016;09:50:00;1976;2.0;34
25.09.2016;10:00:00;2147;2.4;35
25.09.2016;10:10:00;2322;2.8;36
25.09.2016;10:20:00;2478;3.2;36
25.09.2016;10:30:00;2630;3.6;37
25.09.2016;10:40:00;2772;4.0;38
25.09.2016;10:50:00;3975;4.6;38
25.09.2016;11:00:00;4907;5.4;41
25.09.2016;11:10:00;5147;6.2;43
25.09.2016;11:20:00;5541;7.1;45
25.09.2016;11:30:00;5882;8.1;47
25.09.2016;11:40:00;6075;9.1;47
25.09.2016;11:50:00;6254;10.1;46
25.09.2016;12:00:00;6435;11.1;47
25.09.2016;12:10:00;6571;12.2;46
25.09.2016;12:20:00;6633;13.3;45
25.09.2016;12:30:00;6761;14.4;47
25.09.2016;12:40:00;6819;15.5;44
25.09.2016;12:50:00;6884;16.7;48
25.09.2016;13:00:00;6971;17.8;45
25.09.2016;13:10:00;6997;19.0;45
25.09.2016;13:20:00;7044;20.1;47
25.09.2016;13:30:00;7050;21.3;44
25.09.2016;13:40:00;7043;22.5;47
25.09.2016;13:50:00;7043;23.6;46
25.09.2016;14:00:00;7004;24.8;44
25.09.2016;14:10:00;6902;25.9;47
25.09.2016;14:20:00;6851;27.1;45
25.09.2016;14:30:00;6795;28.2;45
25.09.2016;14:40:00;6688;29.3;47
25.09.2016;14:50:00;6592;30.4;44
25.09.2016;15:00:00;6503;31.5;47
25.09.2016;15:10:00;6173;32.5;45
25.09.2016;15:20:00;6361;33.6;44
25.09.2016;15:30:00;6052;34.4;46
25.09.2016;15:40:00;5867;35.4;44
25.09.2016;15:50:00;5694;36.4;46
25.09.2016;16:00:00;5478;37.3;47
25.09.2016;16:10:00;5324;38.2;45
25.09.2016;16:20:00;4749;39.0;47
25.09.2016;16:30:00;4061;39.7;48
25.09.2016;16:40:00;3891;40.3;48
25.09.2016;16:50:00;3572;40.9;48
25.09.2016;17:00:00;3328;41.5;48
25.09.2016;17:10:00;3103;42.0;47
25.09.2016;17:20:00;2835;42.5;47
25.09.2016;17:30:00;2603;42.9;46
25.09.2016;17:40:00;2217;43.3;45
25.09.2016;17:50:00;1775;43.6;44
25.09.2016;18:00:00;1269;43.8;43
25.09.2016;18:10:00;743;44.0;42
25.09.2016;18:20:00;634;44.1;41
25.09.2016;18:30:00;353;44.2;40
25.09.2016;18:40:00;289;44.2;39
25.09.2016;18:50:00;241;44.3;39
25.09.2016;19:00:00;187;44.3;38
25.09.2016;19:10:00;115;44.3;38
25.09.2016;19:20:00;0;44.3;2
25.09.2016;20:00:00;0;44.3;0
26.09.2016;07:25:00;23;0;14
26.09.2016;07:35:00;176;0;29
26.09.2016;07:45:00;234;0;29
26.09.2016;07:55:00;302;0.1;30
26.09.2016;08:05:00;373;0.1;30
26.09.2016;08:15:00;447;0.2;31
26.09.2016;08:25:00;512;0.3;31
26.09.2016;08:35:00;586;0.4;31
26.09.2016;08:45:00;657;0.5;32
26.09.2016;08:55:00;733;0.6;32
26.09.2016;09:05:00;869;0.7;32
26.09.2016;09:15:00;1350;0.9;32
26.09.2016;09:25:00;1538;1.2;33
26.09.2016;09:35:00;1703;1.5;33
26.09.2016;09:45:00;1886;1.8;34
26.09.2016;09:55:00;2068;2.1;34
26.09.2016;10:05:00;2227;2.5;35
26.09.2016;10:15:00;2419;2.8;36
26.09.2016;10:25:00;2598;3.3;37
26.09.2016;10:35:00;2785;3.7;37
26.09.2016;10:45:00;2961;4.2;38
26.09.2016;10:55:00;3892;4.8;39
26.09.2016;11:05:00;4755;5.5;41
26.09.2016;11:15:00;4771;6.3;43
26.09.2016;11:25:00;4732;7.1;45
26.09.2016;11:35:00;5121;7.9;45
26.09.2016;11:45:00;3922;8.7;46
26.09.2016;11:55:00;4730;9.6;47
26.09.2016;12:05:00;3100;10.2;46
26.09.2016;12:15:00;1762;10.5;44
26.09.2016;12:25:00;2325;10.8;43
26.09.2016;12:35:00;3079;11.6;45
26.09.2016;12:45:00;2089;12.1;44
26.09.2016;12:55:00;4010;12.8;46
26.09.2016;13:05:00;2133;13.2;44
26.09.2016;13:15:00;3696;13.8;44
26.09.2016;13:25:00;1878;14.1;43
26.09.2016;13:35:00;4839;14.9;44
26.09.2016;13:45:00;7249;16.1;44
26.09.2016;13:55:00;3048;16.8;44
26.09.2016;14:05:00;3250;17.3;44
26.09.2016;14:15:00;3868;18.0;46
26.09.2016;14:25:00;4479;18.6;45
26.09.2016;14:35:00;3779;19.5;43
26.09.2016;14:45:00;5748;20.5;46
26.09.2016;14:55:00;5996;21.6;46
26.09.2016;15:05:00;6919;22.7;47
26.09.2016;15:15:00;6298;23.7;44
26.09.2016;15:25:00;6010;24.7;47
26.09.2016;15:35:00;5630;25.6;44
26.09.2016;15:45:00;6017;26.6;48
26.09.2016;15:55:00;5397;27.5;44
26.09.2016;16:05:00;4267;28.3;47
26.09.2016;16:15:00;3678;29.0;46
26.09.2016;16:25:00;3854;29.7;47
26.09.2016;16:35:00;3827;30.3;48
26.09.2016;16:45:00;1264;30.7;46
26.09.2016;16:55:00;3225;31.2;46
26.09.2016;17:05:00;2967;31.7;46
26.09.2016;17:15:00;2538;32.2;45
26.09.2016;17:25:00;1559;32.4;44
26.09.2016;17:35:00;2168;32.8;43
26.09.2016;17:45:00;1753;33.1;43
26.09.2016;17:55:00;1222;33.3;42
26.09.2016;18:05:00;985;33.5;41
26.09.2016;18:15:00;888;33.6;40
26.09.2016;18:25:00;845;33.8;39
26.09.2016;18:35:00;640;33.9;39
26.09.2016;18:45:00;253;33.9;38
26.09.2016;18:55:00;136;34.0;38
26.09.2016;19:05:00;106;34.0;38
26.09.2016;20:00:00;0;34.0;0
27.09.2016;07:40:00;0;0;6
27.09.2016;07:50:00;178;0;28
27.09.2016;08:00:00;198;0;29
27.09.2016;08:10:00;271;0;30
27.09.2016;08:20:00;276;0.1;30
27.09.2016;08:30:00;226;0.1;31
27.09.2016;08:40:00;453;0.2;31
27.09.2016;08:50:00;447;0.3;31
27.09.2016;09:00:00;296;0.3;31
27.09.2016;09:10:00;232;0.4;32
27.09.2016;09:20:00;257;0.4;32
27.09.2016;09:30:00;354;0.5;32
27.09.2016;09:40:00;467;0.5;32
27.09.2016;09:50:00;372;0.6;32
27.09.2016;10:00:00;519;0.7;33
27.09.2016;10:10:00;475;0.8;33
27.09.2016;10:20:00;657;0.9;33
27.09.2016;10:30:00;391;0.9;33
27.09.2016;10:40:00;291;1.0;33
27.09.2016;10:50:00;479;1.0;33
27.09.2016;11:00:00;953;1.2;33
27.09.2016;11:10:00;1221;1.4;33
27.09.2016;11:20:00;1434;1.6;33
27.09.2016;11:30:00;1394;1.8;33
27.09.2016;11:40:00;1086;2.0;34
27.09.2016;11:50:00;1021;2.2;34
27.09.2016;12:00:00;830;2.4;34
27.09.2016;12:10:00;1015;2.5;34
27.09.2016;12:20:00;1755;2.8;34
27.09.2016;12:30:00;2278;3.1;35
27.09.2016;12:40:00;2393;3.5;36
27.09.2016;12:50:00;2773;4.0;37
27.09.2016;13:00:00;4489;4.6;38
27.09.2016;13:10:00;3201;5.1;39
27.09.2016;13:20:00;4991;5.8;40
27.09.2016;13:30:00;6976;7.0;45
27.09.2016;13:40:00;6798;8.1;48
27.09.2016;13:50:00;6662;9.2;45
27.09.2016;14:00:00;6853;10.3;46
27.09.2016;14:10:00;6730;11.4;46
27.09.2016;14:20:00;6683;12.5;44
27.09.2016;14:30:00;6701;13.7;47
27.09.2016;14:40:00;6664;14.7;44
27.09.2016;14:50:00;7135;15.9;48
27.09.2016;15:00:00;5666;16.9;44
27.09.2016;15:10:00;2343;17.3;43
27.09.2016;15:20:00;1936;17.6;43
27.09.2016;15:30:00;1479;17.9;42
27.09.2016;15:40:00;2314;18.2;42
27.09.2016;15:50:00;5069;19.0;44
27.09.2016;16:00:00;5379;19.9;47
27.09.2016;16:10:00;5123;20.8;48
27.09.2016;16:20:00;4719;21.6;44
27.09.2016;16:30:00;2363;22.1;44
27.09.2016;16:40:00;3508;22.7;45
27.09.2016;16:50:00;3320;23.3;45
27.09.2016;17:00:00;3080;23.8;45
27.09.2016;17:10:00;2818;24.3;45
27.09.2016;17:20:00;2589;24.7;44
27.09.2016;17:30:00;2418;25.1;44
27.09.2016;17:40:00;1974;25.5;43
27.09.2016;17:50:00;1529;25.7;42
27.09.2016;18:00:00;948;25.9;41
27.09.2016;18:10:00;563;26.0;40
27.09.2016;18:20:00;458;26.1;39
27.09.2016;18:30:00;351;26.2;38
27.09.2016;18:40:00;309;26.2;38
27.09.2016;18:50:00;240;26.3;38
27.09.2016;19:00:00;175;26.3;37
27.09.2016;19:10:00;111;26.3;37
27.09.2016;19:20:00;0;26.3;0
27.09.2016;20:00:00;0;26.3;0
28.09.2016;07:30:00;162;0;29
28.09.2016;07:40:00;249;0;29
28.09.2016;07:50:00;365;0.1;30
28.09.2016;08:00:00;530;0.1;30
28.09.2016;08:10:00;795;0.3;31
28.09.2016;08:20:00;950;0.4;31
28.09.2016;08:30:00;845;0.6;31
28.09.2016;08:40:00;773;0.7;32
28.09.2016;08:50:00;708;0.8;32
28.09.2016;09:00:00;708;0.9;32
28.09.2016;09:10:00;1103;1.1;32
28.09.2016;09:20:00;1432;1.3;32
28.09.2016;09:30:00;1611;1.6;33
28.09.2016;09:40:00;1736;1.8;33
28.09.2016;09:50:00;1890;2.1;34
28.09.2016;10:00:00;2177;2.5;35
28.09.2016;10:10:00;2742;2.9;36
28.09.2016;10:20:00;3756;3.5;37
28.09.2016;10:30:00;3573;4.1;39
28.09.2016;10:40:00;2313;4.5;38
28.09.2016;10:50:00;3320;5.0;39
28.09.2016;11:00:00;4264;5.6;40
28.09.2016;11:10:00;4694;6.4;42
28.09.2016;11:20:00;5184;7.2;44
28.09.2016;11:30:00;5684;8.1;45
28.09.2016;11:40:00;5693;9.1;47
28.09.2016;11:50:00;5573;10.0;48
28.09.2016;12:00:00;6021;11.0;44
28.09.2016;12:10:00;6377;12.0;48
28.09.2016;12:20:00;6395;13.1;44
28.09.2016;12:30:00;5580;14.1;48
28.09.2016;12:40:00;6637;15.2;44
28.09.2016;12:50:00;6024;16.2;48
28.09.2016;13:00:00;7037;17.3;44
28.09.2016;13:10:00;6920;18.5;46
28.09.2016;13:20:00;7069;19.6;47
28.09.2016;13:30:00;7084;20.8;44
28.09.2016;13:40:00;7023;21.9;47
28.09.2016;13:50:00;6847;23.0;46
28.09.2016;14:00:00;6768;24.2;44
28.09.2016;14:10:00;6373;25.3;48
28.09.2016;14:20:00;6407;26.3;44
28.09.2016;14:30:00;6761;27.4;47
28.09.2016;14:40:00;6532;28.5;46
28.09.2016;14:50:00;6229;29.6;44
28.09.2016;15:00:00;5721;30.6;47
28.09.2016;15:10:00;5820;31.5;44
28.09.2016;15:20:00;5434;32.5;47
28.09.2016;15:30:00;5502;33.4;44
28.09.2016;15:40:00;5107;34.2;46
28.09.2016;15:50:00;4281;35.0;48
28.09.2016;16:00:00;4452;35.8;49
28.09.2016;16:10:00;4784;36.5;44
28.09.2016;16:20:00;4176;37.3;46
28.09.2016;16:30:00;3713;37.9;47
28.09.2016;16:40:00;3265;38.5;47
28.09.2016;16:50:00;3723;39.1;47
28.09.2016;17:00:00;2633;39.6;46
28.09.2016;17:10:00;1923;39.8;44
28.09.2016;17:20:00;1547;40.1;43
28.09.2016;17:30:00;1626;40.3;42
28.09.2016;17:40:00;1488;40.6;42
28.09.2016;17:50:00;1051;40.8;41
28.09.2016;18:00:00;792;40.9;40
28.09.2016;18:10:00;682;41.1;39
28.09.2016;18:20:00;617;41.2;39
28.09.2016;18:30:00;530;41.2;38
28.09.2016;18:40:00;417;41.3;38
28.09.2016;18:50:00;255;41.4;38
28.09.2016;19:00:00;157;41.4;37
28.09.2016;19:10:00;45;41.4;37
28.09.2016;19:20:00;0;41.4;10
28.09.2016;20:00:00;0;41.4;0
29.09.2016;07:30:00;0;0;6
29.09.2016;07:40:00;169;0;28
29.09.2016;07:50:00;218;0;29
29.09.2016;08:00:00;263;00;30
29.09.2016;08:10:00;297;0.1;30
29.09.2016;08:20:00;324;0.1;31
29.09.2016;08:30:00;356;0.2;31
29.09.2016;08:40:00;387;0.3;31
29.09.2016;08:50:00;442;0.3;31
29.09.2016;09:00:00;493;0.4;32
29.09.2016;09:10:00;891;0.5;32
29.09.2016;09:20:00;1291;0.7;32
29.09.2016;09:30:00;1397;1.0;32
29.09.2016;09:40:00;1752;1.2;33
29.09.2016;09:50:00;1898;1.5;33
29.09.2016;10:00:00;2044;1.9;34
29.09.2016;10:10:00;2269;2.2;35
29.09.2016;10:20:00;2380;2.6;36
29.09.2016;10:30:00;2649;3.0;36
29.09.2016;10:40:00;2647;3.5;37
29.09.2016;10:50:00;2798;3.9;38
29.09.2016;11:00:00;4398;4.6;39
29.09.2016;11:10:00;5301;5.4;42
29.09.2016;11:20:00;4210;6.1;43
29.09.2016;11:30:00;4817;7.0;45
29.09.2016;11:40:00;6223;8.0;47
29.09.2016;11:50:00;6365;9.0;45
29.09.2016;12:00:00;6531;10.1;46
29.09.2016;12:10:00;4807;11.0;48
29.09.2016;12:20:00;6828;12.2;44
29.09.2016;12:30:00;6551;13.2;48
29.09.2016;12:40:00;6982;14.3;44
29.09.2016;12:50:00;6353;15.3;47
29.09.2016;13:00:00;7257;16.5;45
29.09.2016;13:10:00;6529;17.5;48
29.09.2016;13:20:00;7109;18.7;45
29.09.2016;13:30:00;7193;19.9;44
29.09.2016;13:40:00;7075;21.0;47
29.09.2016;13:50:00;7028;22.2;45
29.09.2016;14:00:00;6111;23.3;44
29.09.2016;14:10:00;6097;24.3;48
29.09.2016;14:20:00;6623;25.4;45
29.09.2016;14:30:00;6891;26.5;45
29.09.2016;14:40:00;6825;27.7;47
29.09.2016;14:50:00;6577;28.8;44
29.09.2016;15:00:00;6712;29.9;47
29.09.2016;15:10:00;6496;30.9;46
29.09.2016;15:20:00;5980;32.0;45
29.09.2016;15:30:00;6116;33.0;47
29.09.2016;15:40:00;5777;33.9;44
29.09.2016;15:50:00;5482;34.9;47
29.09.2016;16:00:00;5368;35.8;44
29.09.2016;16:10:00;5124;36.6;46
29.09.2016;16:20:00;4632;37.4;48
29.09.2016;16:30:00;4104;38.1;49
29.09.2016;16:40:00;3711;38.7;48
29.09.2016;16:50:00;3537;39.3;48
29.09.2016;17:00:00;3302;39.9;48
29.09.2016;17:10:00;3064;40.4;47
29.09.2016;17:20:00;2795;40.9;47
29.09.2016;17:30:00;2494;41.3;46
29.09.2016;17:40:00;2015;41.7;45
29.09.2016;17:50:00;1248;41.9;43
29.09.2016;18:00:00;741;42.0;42
29.09.2016;18:10:00;723;42.2;41
29.09.2016;18:20:00;592;42.3;40
29.09.2016;18:30:00;242;42.3;39
29.09.2016;18:40:00;218;42.4;39
29.09.2016;18:50:00;180;42.4;38
29.09.2016;19:00:00;138;42.4;38
29.09.2016;19:10:00;100;42.4;38
29.09.2016;20:00:00;0;42.4;0
30.09.2016;07:30:00;27;0;21
30.09.2016;08:40:00;338;0.2;32
30.09.2016;08:50:00;367;0.3;32
30.09.2016;09:00:00;401;0.4;32
30.09.2016;09:10:00;588;0.4;32
30.09.2016;09:20:00;1291;0.6;32
30.09.2016;09:30:00;1470;0.9;33
30.09.2016;09:40:00;1649;1.1;33
30.09.2016;09:50:00;1820;1.4;34
30.09.2016;10:00:00;1997;1.8;34
30.09.2016;10:10:00;2151;2.1;35
30.09.2016;10:20:00;2314;2.5;36
30.09.2016;10:30:00;2472;2.9;37
30.09.2016;10:40:00;2618;3.3;37
30.09.2016;10:50:00;3150;3.8;38
30.09.2016;11:00:00;4447;4.5;40
30.09.2016;11:10:00;5130;5.3;42
30.09.2016;11:20:00;5386;6.2;44
30.09.2016;11:30:00;5749;7.1;46
30.09.2016;11:40:00;6156;8.1;48
30.09.2016;11:50:00;6312;9.1;44
30.09.2016;12:00:00;6489;10.2;47
30.09.2016;12:10:00;6604;11.3;44
30.09.2016;12:20:00;6694;12.4;47
30.09.2016;12:30:00;6757;13.5;44
30.09.2016;12:40:00;6850;14.6;47
30.09.2016;12:50:00;6883;15.8;44
30.09.2016;13:00:00;6921;16.9;48
30.09.2016;13:10:00;6975;18.0;45
30.09.2016;13:20:00;7072;19.2;45
30.09.2016;13:30:00;7001;20.4;47
30.09.2016;13:40:00;7025;21.5;45
30.09.2016;13:50:00;7057;22.7;45
30.09.2016;14:00:00;6833;23.8;47
30.09.2016;14:10:00;6193;24.9;44
30.09.2016;14:20:00;6368;25.9;48
30.09.2016;14:30:00;6893;27.0;45
30.09.2016;14:40:00;6818;28.2;45
30.09.2016;14:50:00;6722;29.3;47
30.09.2016;15:00:00;6533;30.4;44
30.09.2016;15:10:00;6444;31.4;47
30.09.2016;15:20:00;6274;32.5;45
30.09.2016;15:30:00;6056;33.5;45
30.09.2016;15:40:00;5958;34.5;46
30.09.2016;15:50:00;5437;35.4;44
30.09.2016;16:00:00;5418;36.3;46
30.09.2016;16:10:00;5062;37.1;48
30.09.2016;16:20:00;4531;37.9;44
30.09.2016;16:30:00;4011;38.6;46
30.09.2016;16:40:00;3601;39.2;47
30.09.2016;16:50:00;3435;39.8;47
30.09.2016;17:00:00;3198;40.3;47
30.09.2016;17:10:00;2989;40.8;47
30.09.2016;17:20:00;2728;41.3;46
30.09.2016;17:30:00;2451;41.7;45
30.09.2016;17:40:00;1879;42.0;44
30.09.2016;17:50:00;1162;42.2;43
30.09.2016;18:00:00;853;42.4;42
30.09.2016;18:10:00;707;42.5;41
30.09.2016;18:20:00;548;42.6;40
30.09.2016;18:30:00;345;42.7;39
30.09.2016;18:40:00;311;42.7;39
30.09.2016;18:50:00;185;42.8;38
30.09.2016;19:00:00;109;42.8;38
30.09.2016;20:00:00;0;42.8;0
01.10.2016;13:35:00;6441;17.1;44
01.10.2016;13:45:00;6487;18.1;47
01.10.2016;13:55:00;5412;19.1;44
01.10.2016;14:05:00;3504;19.7;45
01.10.2016;14:15:00;4538;20.5;46
01.10.2016;14:25:00;3808;21.1;47
01.10.2016;14:35:00;3003;21.6;46
01.10.2016;14:45:00;2682;22.1;45
01.10.2016;14:55:00;2322;22.5;44
01.10.2016;15:05:00;2632;22.9;44
01.10.2016;15:15:00;2807;23.4;44
01.10.2016;15:25:00;3298;23.9;44
01.10.2016;15:35:00;2310;24.3;44
01.10.2016;15:45:00;1919;24.6;43
01.10.2016;15:55:00;1670;24.9;42
01.10.2016;16:05:00;1695;25.2;41
01.10.2016;16:15:00;1574;25.5;41
01.10.2016;16:25:00;1399;25.7;40
01.10.2016;16:35:00;1381;25.9;40
01.10.2016;16:45:00;1364;26.2;39
01.10.2016;16:55:00;1707;26.4;39
01.10.2016;17:05:00;1653;26.7;39
01.10.2016;17:15:00;1460;27.0;39
01.10.2016;17:25:00;1029;27.2;39
01.10.2016;17:35:00;824;27.3;38
01.10.2016;17:45:00;765;27.4;37
01.10.2016;17:55:00;549;27.5;37
01.10.2016;18:05:00;470;27.6;37
01.10.2016;18:15:00;408;27.7;37
01.10.2016;18:25:00;561;27.8;37
01.10.2016;18:35:00;541;27.9;37
01.10.2016;18:45:00;173;27.9;36
01.10.2016;18:55:00;99;27.9;36
01.10.2016;19:05:00;0;27.9;0
01.10.2016;19:15:00;0;27.9;0
02.10.2016;08:05:00;6;0;3
02.10.2016;08:15:00;284;0;29
02.10.2016;08:25:00;397;0;29
02.10.2016;08:35:00;274;0.1;30
02.10.2016;08:45:00;445;0.2;30
02.10.2016;08:55:00;680;0.3;31
02.10.2016;09:05:00;429;0.3;31
02.10.2016;09:15:00;974;0.5;31
02.10.2016;09:25:00;747;0.6;32
02.10.2016;09:35:00;654;0.7;32
02.10.2016;09:45:00;736;0.8;32
02.10.2016;09:55:00;780;0.9;32
02.10.2016;10:05:00;698;1.1;33
02.10.2016;10:15:00;1316;1.2;33
02.10.2016;10:25:00;1261;1.4;33
02.10.2016;10:35:00;1241;1.6;33
02.10.2016;10:45:00;2620;2.0;33
02.10.2016;10:55:00;2873;2.5;35
02.10.2016;11:05:00;2559;2.8;36
02.10.2016;11:15:00;3171;3.3;37
02.10.2016;11:25:00;3248;3.8;37
02.10.2016;11:35:00;2228;4.2;38
02.10.2016;11:45:00;4629;5.0;39
02.10.2016;11:55:00;5579;5.9;43
02.10.2016;12:05:00;4832;6.8;45
02.10.2016;12:15:00;4964;7.7;46
02.10.2016;12:25:00;3580;8.6;43
02.10.2016;12:35:00;4828;9.5;44
02.10.2016;12:45:00;3879;10.5;43
02.10.2016;12:55:00;969;10.7;40
02.10.2016;13:05:00;358;10.7;39
02.10.2016;13:15:00;804;10.8;38
02.10.2016;13:25:00;853;11.0;38
02.10.2016;13:35:00;1000;11.1;37
02.10.2016;13:45:00;949;11.3;37
02.10.2016;13:55:00;1283;11.5;37
02.10.2016;14:05:00;1917;11.8;37
02.10.2016;14:15:00;1758;12.1;38
02.10.2016;14:25:00;2461;12.4;38
02.10.2016;14:35:00;1709;12.7;38
02.10.2016;14:45:00;8181;13.5;41
02.10.2016;14:55:00;4968;14.3;43
02.10.2016;15:05:00;2185;14.6;42
02.10.2016;15:15:00;1916;14.9;41
02.10.2016;15:25:00;1698;15.2;40
02.10.2016;15:35:00;2862;15.6;40
02.10.2016;15:45:00;1815;15.9;40
02.10.2016;15:55:00;1575;16.2;39
02.10.2016;16:05:00;1591;16.4;39
02.10.2016;16:15:00;1425;16.7;39
02.10.2016;16:25:00;1057;16.9;38
02.10.2016;16:35:00;604;17.0;37
02.10.2016;16:45:00;292;17.1;37
02.10.2016;16:55:00;577;17.1;37
02.10.2016;17:05:00;741;17.3;36
02.10.2016;17:15:00;863;17.4;36
02.10.2016;17:25:00;812;17.5;36
02.10.2016;17:35:00;833;17.7;36
02.10.2016;17:45:00;668;17.8;36
02.10.2016;17:55:00;475;17.9;36
02.10.2016;18:05:00;277;17.9;36
02.10.2016;18:15:00;208;18.0;36
02.10.2016;18:25:00;297;18.0;35
02.10.2016;18:35:00;550;18.1;35
02.10.2016;18:45:00;206;18.1;35
02.10.2016;18:55:00;157;18.2;35
02.10.2016;19:05:00;99;18.2;35
02.10.2016;19:15:00;0;18.2;0
02.10.2016;19:20:00;0;18.2;0
03.10.2016;07:50:00;35;0;18
03.10.2016;08:00:00;189;0;28
03.10.2016;08:10:00;177;0;29
03.10.2016;08:20:00;100;0;30
03.10.2016;08:30:00;139;0;30
03.10.2016;08:40:00;246;0.1;30
03.10.2016;08:50:00;686;0.2;31
03.10.2016;09:00:00;1182;0.3;31
03.10.2016;09:10:00;1017;0.5;31
03.10.2016;09:20:00;1191;0.7;32
03.10.2016;09:30:00;1496;1.0;32
03.10.2016;09:40:00;1523;1.2;32
03.10.2016;09:50:00;1871;1.5;33
03.10.2016;10:00:00;1480;1.8;34
03.10.2016;10:10:00;2878;2.3;35
03.10.2016;10:20:00;1761;2.6;35
03.10.2016;10:30:00;1739;2.9;35
03.10.2016;10:40:00;2203;3.2;35
03.10.2016;10:50:00;3653;3.7;37
03.10.2016;11:00:00;2599;4.2;38
03.10.2016;11:10:00;2722;4.6;38
03.10.2016;11:20:00;2210;5.0;38
03.10.2016;11:30:00;2432;5.4;38
03.10.2016;11:40:00;2682;5.9;39
03.10.2016;11:50:00;3276;6.3;39
03.10.2016;12:00:00;7660;7.4;43
03.10.2016;12:10:00;7099;8.6;47
03.10.2016;12:20:00;7384;9.9;45
03.10.2016;12:30:00;3494;10.4;44
03.10.2016;12:40:00;7931;11.5;47
03.10.2016;12:50:00;2854;12.1;42
03.10.2016;13:00:00;8179;13.1;46
03.10.2016;13:10:00;7979;14.5;44
