Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
03.10.2016;13:20:00;3674;15.1;44
03.10.2016;13:30:00;3563;15.7;44
03.10.2016;13:40:00;3107;16.3;45
03.10.2016;13:50:00;6275;17.4;48
03.10.2016;14:00:00;5350;18.5;43
03.10.2016;14:10:00;3127;19.2;45
03.10.2016;14:20:00;3928;19.7;44
03.10.2016;14:30:00;2185;20.2;44
03.10.2016;14:40:00;2228;20.5;43
03.10.2016;14:50:00;1553;20.8;42
03.10.2016;15:00:00;966;21.0;40
03.10.2016;15:10:00;1812;21.2;40
03.10.2016;15:20:00;6758;22.2;44
03.10.2016;15:30:00;6221;23.2;47
03.10.2016;15:40:00;4538;24.1;43
03.10.2016;15:50:00;1089;24.7;44
03.10.2016;16:00:00;1293;24.9;42
03.10.2016;16:10:00;1820;25.4;42
03.10.2016;16:20:00;1249;25.8;42
03.10.2016;16:30:00;1673;26.0;41
03.10.2016;16:40:00;2140;26.3;40
03.10.2016;16:50:00;2581;26.7;41
03.10.2016;17:00:00;2207;27.1;41
03.10.2016;17:10:00;2024;27.4;41
03.10.2016;17:20:00;1831;27.7;40
03.10.2016;17:30:00;1684;28.0;40
03.10.2016;17:40:00;1173;28.2;39
03.10.2016;17:50:00;1008;28.4;39
03.10.2016;18:00:00;1123;28.6;38
03.10.2016;18:10:00;457;28.7;37
03.10.2016;18:20:00;400;28.8;37
03.10.2016;18:30:00;325;28.8;37
03.10.2016;18:40:00;245;28.9;37
03.10.2016;18:50:00;172;28.9;36
03.10.2016;19:00:00;115;28.9;36
03.10.2016;19:10:00;0;28.9;0
04.10.2016;07:40:00;0;0;0
04.10.2016;07:50:00;187;0;28
04.10.2016;08:00:00;162;0;29
04.10.2016;08:10:00;185;0;30
04.10.2016;08:20:00;278;0.1;30
04.10.2016;08:30:00;331;0.1;30
04.10.2016;08:40:00;522;0.2;31
04.10.2016;08:50:00;581;0.3;31
04.10.2016;09:00:00;1555;0.5;31
04.10.2016;09:10:00;1312;0.7;31
04.10.2016;09:20:00;1010;0.9;32
04.10.2016;09:30:00;1081;1.0;32
04.10.2016;09:40:00;1571;1.3;32
04.10.2016;09:50:00;1184;1.5;33
04.10.2016;10:00:00;2185;1.8;33
04.10.2016;10:10:00;2058;2.2;34
04.10.2016;10:20:00;1569;2.5;34
04.10.2016;10:30:00;1044;2.7;34
04.10.2016;10:40:00;3556;3.1;35
04.10.2016;10:50:00;3506;3.8;38
04.10.2016;11:00:00;2851;4.3;38
04.10.2016;11:10:00;1400;4.5;37
04.10.2016;11:20:00;1355;4.8;37
04.10.2016;11:30:00;1693;5.0;37
04.10.2016;11:40:00;2964;5.7;39
04.10.2016;11:50:00;5549;6.6;42
04.10.2016;12:00:00;1605;7.4;44
04.10.2016;12:10:00;5727;8.1;44
04.10.2016;12:20:00;7291;9.3;48
04.10.2016;12:30:00;6975;10.5;45
04.10.2016;12:40:00;6939;11.6;45
04.10.2016;12:50:00;7243;12.8;47
04.10.2016;13:00:00;7178;14.0;44
04.10.2016;13:10:00;7285;15.2;45
04.10.2016;13:20:00;5584;16.2;46
04.10.2016;13:30:00;7773;17.1;47
04.10.2016;13:40:00;7019;18.3;46
04.10.2016;13:50:00;6084;19.4;43
04.10.2016;14:00:00;8087;20.7;47
04.10.2016;14:10:00;6058;21.8;44
04.10.2016;14:20:00;7016;22.9;45
04.10.2016;14:30:00;5960;23.9;46
04.10.2016;14:40:00;5515;24.9;44
04.10.2016;14:50:00;6230;25.8;46
04.10.2016;15:00:00;5130;26.7;44
04.10.2016;15:10:00;6577;27.8;47
04.10.2016;15:20:00;6298;28.9;45
04.10.2016;15:30:00;6138;29.9;46
04.10.2016;15:40:00;4475;30.8;45
04.10.2016;15:50:00;5067;31.7;48
04.10.2016;16:00:00;5158;32.5;44
04.10.2016;16:10:00;4291;33.3;46
04.10.2016;16:20:00;4232;33.9;47
04.10.2016;16:30:00;3899;34.6;47
04.10.2016;16:40:00;3847;35.2;47
04.10.2016;16:50:00;2430;35.7;46
04.10.2016;17:00:00;2107;36.0;45
04.10.2016;17:10:00;2119;36.4;44
04.10.2016;17:20:00;1861;36.7;43
04.10.2016;17:30:00;1325;37.0;42
04.10.2016;17:40:00;675;37.1;40
04.10.2016;17:50:00;752;37.2;40
04.10.2016;18:00:00;741;37.4;39
04.10.2016;18:10:00;593;37.5;38
04.10.2016;18:20:00;427;37.5;38
04.10.2016;18:30:00;326;37.6;38
04.10.2016;18:40:00;221;37.6;37
04.10.2016;18:50:00;152;37.7;37
04.10.2016;19:00:00;88;37.7;33
04.10.2016;19:10:00;0;37.7;0
04.10.2016;19:20:00;0;37.7;0
05.10.2016;07:45:00;0;0;13
05.10.2016;07:55:00;137;0;29
05.10.2016;08:05:00;199;0;29
05.10.2016;08:15:00;243;0;30
05.10.2016;08:25:00;313;0.1;30
05.10.2016;08:35:00;579;0.2;30
05.10.2016;08:45:00;503;0.3;31
05.10.2016;08:55:00;628;0.4;31
05.10.2016;09:05:00;793;0.5;31
05.10.2016;09:15:00;859;0.6;31
05.10.2016;09:25:00;998;0.8;32
05.10.2016;09:35:00;1263;1.0;32
05.10.2016;09:45:00;967;1.1;32
05.10.2016;09:55:00;933;1.3;32
05.10.2016;10:05:00;1003;1.5;33
05.10.2016;10:15:00;868;1.6;33
05.10.2016;10:25:00;983;1.8;33
05.10.2016;10:35:00;1073;1.9;33
05.10.2016;10:45:00;1135;2.1;33
05.10.2016;10:55:00;1225;2.3;33
05.10.2016;11:05:00;1496;2.5;33
05.10.2016;11:15:00;1641;2.8;34
05.10.2016;11:25:00;2368;3.1;34
05.10.2016;11:35:00;2807;3.6;35
05.10.2016;11:45:00;3003;4.0;36
05.10.2016;11:55:00;5272;4.9;39
05.10.2016;12:05:00;7330;6.0;44
05.10.2016;12:15:00;2275;6.5;42
05.10.2016;12:25:00;1739;6.8;40
05.10.2016;12:35:00;1938;7.1;40
05.10.2016;12:45:00;1715;7.4;39
05.10.2016;12:55:00;1847;7.7;39
05.10.2016;13:05:00;1429;7.9;38
05.10.2016;13:15:00;1903;8.2;38
05.10.2016;13:25:00;1861;8.5;38
05.10.2016;13:35:00;2593;9.0;38
05.10.2016;13:45:00;3100;9.4;39
05.10.2016;13:55:00;3781;10.0;40
05.10.2016;14:05:00;5089;11.2;46
05.10.2016;14:15:00;1938;11.5;42
05.10.2016;14:25:00;5437;12.2;44
05.10.2016;14:35:00;3076;12.9;44
05.10.2016;14:45:00;3231;13.8;43
05.10.2016;14:55:00;7345;14.8;46
05.10.2016;15:05:00;6571;16.0;44
05.10.2016;15:15:00;6823;16.8;45
05.10.2016;15:25:00;7103;18.0;45
05.10.2016;15:35:00;6971;19.1;47
05.10.2016;15:45:00;4156;19.8;45
05.10.2016;15:55:00;5326;20.6;46
05.10.2016;16:05:00;5452;21.5;48
05.10.2016;16:15:00;4735;22.2;48
05.10.2016;16:25:00;3552;22.9;48
05.10.2016;16:35:00;2549;23.5;47
05.10.2016;16:45:00;3731;24.1;47
05.10.2016;16:55:00;3282;24.7;47
05.10.2016;17:05:00;819;24.8;44
05.10.2016;17:15:00;1084;25.0;42
05.10.2016;17:25:00;2123;25.3;42
05.10.2016;17:35:00;581;25.5;41
05.10.2016;17:45:00;410;25.6;39
05.10.2016;17:55:00;910;25.7;39
05.10.2016;18:05:00;775;25.8;38
05.10.2016;18:15:00;301;25.9;38
05.10.2016;18:25:00;290;26.0;37
05.10.2016;18:35:00;316;26.0;37
05.10.2016;18:45:00;181;26.0;37
05.10.2016;18:55:00;122;26.1;37
05.10.2016;19:05:00;0;26.1;0
05.10.2016;19:10:00;0;26.1;0
06.10.2016;07:40:00;26;0;13
06.10.2016;07:50:00;154;0;28
06.10.2016;08:00:00;186;0;29
06.10.2016;08:10:00;267;00;30
06.10.2016;08:20:00;327;0.1;30
06.10.2016;08:30:00;435;0.2;30
06.10.2016;08:40:00;661;0.3;31
06.10.2016;08:50:00;768;0.4;31
06.10.2016;09:00:00;1306;0.6;31
06.10.2016;09:10:00;1400;0.8;32
06.10.2016;09:20:00;1488;1.1;32
06.10.2016;09:30:00;1115;1.3;32
06.10.2016;09:40:00;1342;1.5;33
06.10.2016;09:50:00;2699;2.0;34
06.10.2016;10:00:00;2565;2.4;35
06.10.2016;10:10:00;2966;2.9;36
06.10.2016;10:20:00;1624;3.2;36
06.10.2016;10:30:00;2516;3.5;36
06.10.2016;10:40:00;2290;4.0;37
06.10.2016;10:50:00;1693;4.2;37
06.10.2016;11:00:00;2932;4.6;37
06.10.2016;11:10:00;1435;5.0;37
06.10.2016;11:20:00;1236;5.2;36
06.10.2016;11:30:00;1866;5.4;36
06.10.2016;11:40:00;4954;6.0;38
06.10.2016;11:50:00;2059;6.6;39
06.10.2016;12:00:00;1694;6.8;38
06.10.2016;12:10:00;2392;7.2;38
06.10.2016;12:20:00;1635;7.6;38
06.10.2016;12:30:00;1377;7.8;37
06.10.2016;12:40:00;1344;8.0;37
06.10.2016;12:50:00;1513;8.2;37
06.10.2016;13:00:00;2084;8.6;37
06.10.2016;13:10:00;1739;8.9;37
06.10.2016;13:20:00;2160;9.2;37
06.10.2016;13:30:00;1960;9.6;38
06.10.2016;13:40:00;2478;9.9;38
06.10.2016;13:50:00;2776;10.4;39
06.10.2016;14:00:00;3008;10.9;39
06.10.2016;14:10:00;2466;11.3;39
06.10.2016;14:20:00;2159;11.7;39
06.10.2016;14:30:00;1463;12.0;38
06.10.2016;14:40:00;1826;12.2;38
06.10.2016;14:50:00;2347;12.6;38
06.10.2016;15:00:00;2248;13.0;39
06.10.2016;15:10:00;1628;13.3;38
06.10.2016;15:20:00;1246;13.5;38
06.10.2016;15:30:00;1077;13.7;37
06.10.2016;15:40:00;1334;13.9;37
06.10.2016;15:50:00;1493;14.1;37
06.10.2016;16:00:00;1404;14.4;37
06.10.2016;16:10:00;1405;14.6;37
06.10.2016;16:20:00;1182;14.8;36
06.10.2016;16:30:00;1197;15.0;36
06.10.2016;16:40:00;1065;15.2;36
06.10.2016;16:50:00;1148;15.4;36
06.10.2016;17:00:00;853;15.6;36
06.10.2016;17:10:00;503;15.6;35
06.10.2016;17:20:00;549;15.7;35
06.10.2016;17:30:00;612;15.8;35
06.10.2016;17:40:00;614;15.9;35
06.10.2016;17:50:00;546;16.0;35
06.10.2016;18:00:00;777;16.2;35
06.10.2016;18:10:00;367;16.2;35
06.10.2016;18:20:00;317;16.3;35
06.10.2016;18:30:00;225;16.3;35
06.10.2016;18:40:00;139;16.3;35
06.10.2016;19:00:00;0;16.4;0
07.10.2016;07:40:00;0;0;0
07.10.2016;07:50:00;135;0;28
07.10.2016;08:00:00;139;0;29
07.10.2016;08:10:00;173;0;29
07.10.2016;08:20:00;222;00;30
07.10.2016;08:30:00;297;0.1;30
07.10.2016;08:40:00;349;0.1;30
07.10.2016;08:50:00;361;0.2;31
07.10.2016;09:00:00;565;0.3;31
07.10.2016;09:10:00;838;0.4;31
07.10.2016;09:20:00;923;0.6;31
07.10.2016;09:30:00;949;0.7;32
07.10.2016;09:40:00;1108;0.9;32
07.10.2016;09:50:00;1462;1.1;32
07.10.2016;10:00:00;1565;1.4;32
07.10.2016;10:10:00;1507;1.6;33
07.10.2016;10:20:00;1438;1.9;33
07.10.2016;10:30:00;1965;2.2;34
07.10.2016;10:40:00;2196;2.5;34
07.10.2016;10:50:00;2486;2.9;35
07.10.2016;11:00:00;2754;3.4;36
07.10.2016;11:10:00;3051;3.8;37
07.10.2016;11:20:00;2603;4.3;37
07.10.2016;11:30:00;2887;4.8;38
07.10.2016;11:40:00;2015;5.2;38
07.10.2016;11:50:00;2536;5.5;38
07.10.2016;12:00:00;2400;5.9;38
07.10.2016;12:10:00;2520;6.3;38
07.10.2016;12:20:00;2742;6.8;39
07.10.2016;12:30:00;1944;7.1;38
07.10.2016;12:40:00;2239;7.5;38
07.10.2016;12:50:00;2534;7.9;38
07.10.2016;13:00:00;2567;8.3;39
07.10.2016;13:10:00;2539;8.7;39
07.10.2016;13:20:00;2208;9.1;39
07.10.2016;13:30:00;2527;9.5;39
07.10.2016;13:40:00;4524;10.1;39
07.10.2016;13:50:00;4258;11.1;44
07.10.2016;14:00:00;2016;11.8;44
07.10.2016;14:10:00;1584;12.0;41
07.10.2016;14:20:00;1220;12.3;40
07.10.2016;14:30:00;967;12.4;39
07.10.2016;14:40:00;1126;12.6;38
07.10.2016;14:50:00;1437;12.8;38
07.10.2016;15:00:00;1495;13.1;37
07.10.2016;15:10:00;1235;13.3;37
07.10.2016;15:20:00;1276;13.5;37
07.10.2016;15:30:00;958;13.6;36
07.10.2016;15:40:00;978;13.8;36
07.10.2016;15:50:00;926;14.0;36
07.10.2016;16:00:00;867;14.1;35
07.10.2016;16:10:00;823;14.2;35
07.10.2016;16:20:00;906;14.4;35
07.10.2016;16:30:00;1024;14.6;35
07.10.2016;16:40:00;876;14.7;35
07.10.2016;16:50:00;654;14.8;35
07.10.2016;17:00:00;482;14.9;35
07.10.2016;17:10:00;409;15.0;35
07.10.2016;17:20:00;339;15.1;35
07.10.2016;17:30:00;323;15.1;35
07.10.2016;17:40:00;307;15.2;35
07.10.2016;17:50:00;244;15.2;34
07.10.2016;18:00:00;227;15.2;34
07.10.2016;18:10:00;200;15.3;34
07.10.2016;18:20:00;165;15.3;34
07.10.2016;18:30:00;134;15.3;34
07.10.2016;18:40:00;98;15.3;34
07.10.2016;19:00:00;0;15.4;0
08.10.2016;08:10:00;0;0;8
08.10.2016;08:20:00;123;0;28
08.10.2016;08:30:00;144;0;29
08.10.2016;08:40:00;148;0;29
08.10.2016;08:50:00;177;0;30
08.10.2016;09:00:00;247;0.1;30
08.10.2016;09:10:00;219;0.1;30
08.10.2016;09:20:00;246;0.2;30
08.10.2016;09:30:00;372;0.2;31
08.10.2016;09:40:00;470;0.3;31
08.10.2016;09:50:00;545;0.4;31
08.10.2016;10:00:00;685;0.5;31
08.10.2016;10:10:00;621;0.6;31
08.10.2016;10:20:00;561;0.7;32
08.10.2016;10:30:00;590;0.8;32
08.10.2016;10:40:00;747;0.9;32
08.10.2016;10:50:00;1031;1.0;32
08.10.2016;11:00:00;1006;1.2;32
08.10.2016;11:10:00;729;1.3;32
08.10.2016;11:20:00;920;1.5;33
08.10.2016;11:30:00;1149;1.7;33
08.10.2016;11:40:00;1120;1.8;33
08.10.2016;11:50:00;1282;2.0;33
08.10.2016;12:00:00;1221;2.2;33
08.10.2016;12:10:00;946;2.4;33
08.10.2016;12:20:00;1128;2.6;33
08.10.2016;12:30:00;1085;2.8;33
08.10.2016;12:40:00;1692;3.0;33
08.10.2016;12:50:00;2189;3.4;34
08.10.2016;13:00:00;2592;3.8;35
08.10.2016;13:10:00;2015;4.1;36
08.10.2016;13:20:00;2127;4.5;36
08.10.2016;13:30:00;2066;4.8;36
08.10.2016;13:40:00;2381;5.2;37
08.10.2016;13:50:00;1803;5.5;37
08.10.2016;14:00:00;1967;5.8;37
08.10.2016;14:10:00;2032;6.2;37
08.10.2016;14:20:00;1775;6.5;37
08.10.2016;14:30:00;1727;6.7;37
08.10.2016;14:40:00;1747;7.0;37
08.10.2016;14:50:00;1828;7.3;37
08.10.2016;15:00:00;1734;7.6;37
08.10.2016;15:10:00;1968;7.9;37
08.10.2016;15:20:00;1712;8.2;37
08.10.2016;15:30:00;1409;8.5;37
08.10.2016;15:40:00;1434;8.7;36
08.10.2016;15:50:00;1107;8.9;36
08.10.2016;16:00:00;1363;9.1;36
08.10.2016;16:10:00;717;9.3;35
08.10.2016;16:20:00;552;9.4;35
08.10.2016;16:30:00;534;9.4;35
08.10.2016;16:40:00;548;9.5;35
08.10.2016;16:50:00;548;9.6;35
08.10.2016;17:00:00;778;9.7;35
08.10.2016;17:10:00;1250;9.9;35
08.10.2016;17:20:00;1511;10.2;35
08.10.2016;17:30:00;740;10.3;35
08.10.2016;17:40:00;729;10.4;35
08.10.2016;17:50:00;619;10.5;35
08.10.2016;18:00:00;268;10.6;35
08.10.2016;18:10:00;155;10.6;34
08.10.2016;18:20:00;113;10.6;34
08.10.2016;19:00:00;0;10.6;0
09.10.2016;07:45:00;0;0;1
09.10.2016;07:55:00;174;0;28
09.10.2016;08:05:00;223;0;29
09.10.2016;08:15:00;242;0;29
09.10.2016;08:25:00;360;0.1;29
09.10.2016;08:35:00;367;0.2;30
09.10.2016;08:45:00;359;0.2;30
09.10.2016;08:55:00;617;0.3;30
09.10.2016;09:05:00;1059;0.5;31
09.10.2016;09:15:00;1088;0.6;31
09.10.2016;09:25:00;1168;0.8;31
09.10.2016;09:35:00;1026;1.0;31
09.10.2016;09:45:00;1004;1.2;32
09.10.2016;09:55:00;1393;1.4;32
09.10.2016;10:05:00;1546;1.6;32
09.10.2016;10:15:00;1764;1.9;33
09.10.2016;10:25:00;2102;2.3;34
09.10.2016;10:35:00;1991;2.6;34
09.10.2016;10:45:00;2041;2.9;35
09.10.2016;10:55:00;1755;3.2;35
09.10.2016;11:05:00;1521;3.5;35
09.10.2016;11:15:00;1487;3.7;35
09.10.2016;11:25:00;1605;4.0;35
09.10.2016;11:35:00;1871;4.3;35
09.10.2016;11:45:00;2098;4.6;35
09.10.2016;11:55:00;2504;5.0;36
09.10.2016;12:05:00;2033;5.4;37
09.10.2016;12:15:00;3075;5.9;37
09.10.2016;12:25:00;2186;6.3;38
09.10.2016;12:35:00;1398;6.5;37
09.10.2016;12:45:00;1797;6.8;37
09.10.2016;12:55:00;2658;7.2;37
09.10.2016;13:05:00;2437;7.6;38
09.10.2016;13:15:00;2900;8.0;38
09.10.2016;13:25:00;2199;8.5;38
09.10.2016;13:35:00;2155;8.8;38
09.10.2016;13:45:00;4669;9.5;40
09.10.2016;13:55:00;3599;10.3;42
09.10.2016;14:05:00;2842;10.8;41
09.10.2016;14:15:00;2232;11.2;41
09.10.2016;14:25:00;1119;11.4;39
09.10.2016;14:35:00;1402;11.6;38
09.10.2016;14:45:00;2342;12.0;38
09.10.2016;14:55:00;2464;12.4;39
09.10.2016;15:05:00;2552;12.8;39
09.10.2016;15:15:00;2893;13.2;39
09.10.2016;15:25:00;2683;13.7;40
09.10.2016;15:35:00;3803;14.2;40
09.10.2016;15:45:00;5506;15.1;43
09.10.2016;15:55:00;5032;15.8;44
09.10.2016;16:05:00;1577;16.3;43
09.10.2016;16:15:00;1341;16.5;41
09.10.2016;16:25:00;1047;16.7;40
09.10.2016;16:35:00;1197;16.9;39
09.10.2016;16:45:00;726;17.0;38
09.10.2016;16:55:00;433;17.1;37
09.10.2016;17:05:00;268;17.2;36
09.10.2016;17:15:00;376;17.2;36
09.10.2016;17:25:00;279;17.3;36
09.10.2016;17:35:00;156;17.3;36
09.10.2016;17:45:00;150;17.3;35
09.10.2016;17:55:00;120;17.4;35
09.10.2016;18:05:00;85;17.4;35
09.10.2016;19:00:00;0;17.4;0
10.10.2016;07:50:00;33;0;10
10.10.2016;08:00:00;238;0;28
10.10.2016;08:10:00;312;0;28
10.10.2016;08:20:00;343;0.1;29
10.10.2016;08:30:00;368;0.1;29
10.10.2016;08:40:00;414;0.2;30
10.10.2016;08:50:00;336;0.3;30
10.10.2016;09:00:00;685;0.4;30
10.10.2016;09:10:00;1160;0.5;31
10.10.2016;09:20:00;1191;0.8;31
10.10.2016;09:30:00;947;0.9;31
10.10.2016;09:40:00;529;1.0;31
10.10.2016;09:50:00;588;1.1;31
10.10.2016;10:00:00;719;1.2;32
10.10.2016;10:10:00;859;1.4;32
10.10.2016;10:20:00;796;1.5;32
10.10.2016;10:30:00;776;1.6;32
10.10.2016;10:40:00;1014;1.8;32
10.10.2016;10:50:00;878;2.0;32
10.10.2016;11:00:00;633;2.1;32
10.10.2016;11:10:00;741;2.2;32
10.10.2016;11:20:00;899;2.3;33
10.10.2016;11:30:00;1402;2.5;33
10.10.2016;11:40:00;934;2.7;33
10.10.2016;11:50:00;2118;3.0;33
10.10.2016;12:00:00;2009;3.4;34
10.10.2016;12:10:00;2200;3.8;35
10.10.2016;12:20:00;2106;4.1;35
10.10.2016;12:30:00;2919;4.6;36
10.10.2016;12:40:00;3841;5.2;37
10.10.2016;12:50:00;1649;5.5;37
10.10.2016;13:00:00;4875;6.2;39
10.10.2016;13:10:00;3363;6.8;40
10.10.2016;13:20:00;2694;7.3;40
10.10.2016;13:30:00;2422;7.8;40
10.10.2016;13:40:00;1945;8.1;39
10.10.2016;13:50:00;2502;8.5;39
10.10.2016;14:00:00;2485;8.9;39
10.10.2016;14:10:00;3392;9.5;40
10.10.2016;14:20:00;4011;10.2;42
10.10.2016;14:30:00;4130;10.9;42
10.10.2016;14:40:00;3679;11.5;43
10.10.2016;14:50:00;3332;12.1;42
10.10.2016;15:00:00;3641;12.7;43
10.10.2016;15:10:00;3119;13.2;42
10.10.2016;15:20:00;2767;13.7;42
10.10.2016;15:30:00;5973;14.4;43
10.10.2016;15:40:00;6145;15.5;46
10.10.2016;15:50:00;6294;16.5;47
10.10.2016;16:00:00;4793;17.4;44
10.10.2016;16:10:00;3625;18.0;45
10.10.2016;16:20:00;1917;18.4;43
10.10.2016;16:30:00;3094;18.9;43
10.10.2016;16:40:00;3522;19.4;43
10.10.2016;16:50:00;2186;19.8;42
10.10.2016;17:00:00;1612;20.1;41
10.10.2016;17:10:00;1077;20.3;40
10.10.2016;17:20:00;924;20.4;39
10.10.2016;17:30:00;799;20.6;38
10.10.2016;17:40:00;721;20.7;37
10.10.2016;17:50:00;517;20.8;37
10.10.2016;18:00:00;404;20.9;36
10.10.2016;18:10:00;317;20.9;36
10.10.2016;18:20:00;223;21.0;36
10.10.2016;18:30:00;152;21.0;36
10.10.2016;18:40:00;95;21.0;35
10.10.2016;18:50:00;0;21.0;0
10.10.2016;19:00:00;0;21.0;0
11.10.2016;07:55:00;66;0;22
11.10.2016;08:05:00;203;0;28
11.10.2016;08:15:00;258;0;28
11.10.2016;08:25:00;370;0.1;29
11.10.2016;08:35:00;447;0.1;29
11.10.2016;08:45:00;560;0.2;30
11.10.2016;08:55:00;753;0.4;30
11.10.2016;09:05:00;804;0.5;30
11.10.2016;09:15:00;884;0.6;30
11.10.2016;09:25:00;981;0.8;31
11.10.2016;09:35:00;1464;1.0;31
11.10.2016;09:45:00;1560;1.3;31
11.10.2016;09:55:00;1607;1.5;32
11.10.2016;10:05:00;1852;1.8;32
11.10.2016;10:15:00;1887;2.1;33
11.10.2016;10:25:00;1167;2.3;33
11.10.2016;10:35:00;1136;2.5;33
11.10.2016;10:45:00;1886;2.8;33
11.10.2016;10:55:00;1107;3.0;33
11.10.2016;11:05:00;754;3.2;33
11.10.2016;11:15:00;1339;3.3;33
11.10.2016;11:25:00;1568;3.6;34
11.10.2016;11:35:00;1214;3.8;34
11.10.2016;11:45:00;3555;4.2;34
11.10.2016;11:55:00;3768;5.0;38
11.10.2016;12:05:00;3433;5.7;40
11.10.2016;12:15:00;1953;6.1;38
11.10.2016;12:25:00;1272;6.3;37
11.10.2016;12:35:00;7183;7.3;42
11.10.2016;12:45:00;1797;7.8;41
11.10.2016;12:55:00;3376;8.6;43
11.10.2016;13:05:00;3798;9.2;42
11.10.2016;13:15:00;3926;10.1;44
11.10.2016;13:25:00;1065;10.2;41
11.10.2016;13:35:00;2068;10.5;40
11.10.2016;13:45:00;5677;11.1;42
11.10.2016;13:55:00;6201;11.9;43
11.10.2016;14:05:00;2100;12.2;41
11.10.2016;14:15:00;4668;13.0;44
11.10.2016;14:25:00;2692;13.4;42
11.10.2016;14:35:00;1554;13.7;41
11.10.2016;14:45:00;1443;14.0;40
11.10.2016;14:55:00;942;14.1;39
11.10.2016;15:05:00;885;14.3;38
11.10.2016;15:15:00;1515;14.5;37
11.10.2016;15:25:00;1899;14.8;38
11.10.2016;15:35:00;737;15.0;37
11.10.2016;15:45:00;866;15.1;36
11.10.2016;15:55:00;1484;15.3;36
11.10.2016;16:05:00;6058;16.3;40
11.10.2016;16:15:00;1920;16.9;41
11.10.2016;16:25:00;1074;17.0;39
11.10.2016;16:35:00;585;17.2;37
11.10.2016;16:45:00;471;17.2;36
11.10.2016;16:55:00;606;17.3;36
11.10.2016;17:05:00;653;17.4;36
11.10.2016;17:15:00;808;17.6;35
11.10.2016;17:25:00;1192;17.7;35
11.10.2016;17:35:00;1137;17.9;35
11.10.2016;17:45:00;565;18.0;35
11.10.2016;17:55:00;572;18.1;35
11.10.2016;18:05:00;437;18.2;35
11.10.2016;18:15:00;347;18.3;35
11.10.2016;18:25:00;147;18.3;34
11.10.2016;18:35:00;112;18.3;34
11.10.2016;18:45:00;83;18.3;31
11.10.2016;18:55:00;0;18.3;0
11.10.2016;19:00:00;0;18.3;0
12.10.2016;07:50:00;0;0;2
12.10.2016;08:00:00;108;0;27
19.10.2016;19:00:00;0;10.4;0
20.10.2016;08:05:00;0;0;5
20.10.2016;08:15:00;186;0;26
20.10.2016;08:25:00;201;0;27
20.10.2016;08:35:00;345;0.1;28
20.10.2016;08:45:00;451;0.1;28
20.10.2016;08:55:00;552;0.2;29
20.10.2016;09:05:00;534;0.3;29
20.10.2016;09:15:00;551;0.4;29
20.10.2016;09:25:00;800;0.5;30
20.10.2016;09:35:00;1268;0.7;30
20.10.2016;09:45:00;1332;0.9;30
20.10.2016;09:55:00;1702;1.2;30
20.10.2016;10:05:00;864;1.4;31
20.10.2016;10:15:00;1739;1.6;31
20.10.2016;10:25:00;3227;2.0;32
20.10.2016;10:35:00;3323;2.6;34
20.10.2016;10:45:00;4278;3.2;36
20.10.2016;10:55:00;2676;3.7;37
20.10.2016;11:05:00;1787;4.1;36
20.10.2016;11:15:00;2849;4.5;36
20.10.2016;11:25:00;3542;5.0;37
20.10.2016;11:35:00;3528;5.7;39
20.10.2016;11:45:00;6679;6.6;41
20.10.2016;11:55:00;6847;7.7;44
20.10.2016;12:05:00;6741;8.8;47
20.10.2016;12:15:00;7493;10.0;44
20.10.2016;12:25:00;7261;11.1;46
20.10.2016;12:35:00;3214;11.9;46
20.10.2016;12:45:00;3765;12.5;45
20.10.2016;12:55:00;5623;13.4;47
20.10.2016;13:05:00;5346;14.4;43
20.10.2016;13:15:00;1871;15.1;44
20.10.2016;13:25:00;968;15.3;41
20.10.2016;13:35:00;7167;16.1;44
20.10.2016;13:45:00;7318;17.3;47
20.10.2016;13:55:00;7082;18.5;46
20.10.2016;14:05:00;5436;19.5;43
20.10.2016;14:15:00;3458;20.1;43
20.10.2016;14:25:00;2090;20.4;42
20.10.2016;14:35:00;1100;20.7;41
20.10.2016;14:45:00;4697;21.6;44
20.10.2016;14:55:00;4079;22.4;45
20.10.2016;15:05:00;4362;23.0;46
20.10.2016;15:15:00;5178;23.8;46
20.10.2016;15:25:00;5521;24.8;48
20.10.2016;15:35:00;5250;25.6;48
20.10.2016;15:45:00;3405;26.3;43
20.10.2016;15:55:00;761;26.7;42
20.10.2016;16:05:00;2056;27.0;41
20.10.2016;16:15:00;3423;27.4;41
20.10.2016;16:25:00;1902;27.8;41
20.10.2016;16:35:00;1557;28.0;40
20.10.2016;16:45:00;1660;28.3;39
20.10.2016;16:55:00;1656;28.5;39
20.10.2016;17:05:00;699;28.7;38
20.10.2016;17:15:00;940;28.8;37
20.10.2016;17:25:00;772;28.9;36
20.10.2016;17:35:00;690;29.1;36
20.10.2016;17:45:00;359;29.1;36
20.10.2016;17:55:00;220;29.2;35
20.10.2016;18:05:00;200;29.2;35
20.10.2016;18:15:00;152;29.2;35
20.10.2016;18:25:00;110;29.3;35
20.10.2016;18:35:00;6;29.3;4
20.10.2016;19:00:00;0;29.3;0
21.10.2016;08:20:00;0;0;9
21.10.2016;08:30:00;103;0;26
21.10.2016;08:40:00;116;0;27
21.10.2016;08:50:00;123;0;28
21.10.2016;09:00:00;142;0;28
21.10.2016;09:10:00;144;00;29
21.10.2016;09:20:00;184;0.1;29
21.10.2016;09:30:00;167;0.1;29
21.10.2016;09:40:00;153;0.1;29
21.10.2016;09:50:00;154;0.2;30
21.10.2016;10:00:00;160;0.2;30
21.10.2016;10:10:00;232;0.2;30
21.10.2016;10:20:00;181;0.2;30
21.10.2016;10:30:00;313;0.3;30
21.10.2016;10:40:00;286;0.3;31
21.10.2016;10:50:00;431;0.4;31
21.10.2016;11:00:00;726;0.5;31
21.10.2016;11:10:00;1446;0.7;31
21.10.2016;11:20:00;884;0.9;31
21.10.2016;11:30:00;1203;1.0;31
21.10.2016;11:40:00;911;1.2;31
21.10.2016;11:50:00;1249;1.4;31
21.10.2016;12:00:00;1215;1.6;32
21.10.2016;12:10:00;876;1.7;32
21.10.2016;12:20:00;1144;1.9;32
21.10.2016;12:30:00;1467;2.2;32
21.10.2016;12:40:00;1189;2.4;32
21.10.2016;12:50:00;644;2.5;32
21.10.2016;13:00:00;1078;2.6;32
21.10.2016;13:10:00;1638;2.9;32
21.10.2016;13:20:00;2626;3.3;33
21.10.2016;13:30:00;1615;3.6;34
21.10.2016;13:40:00;1750;3.8;34
21.10.2016;13:50:00;1255;4.0;34
21.10.2016;14:00:00;1065;4.2;33
21.10.2016;14:10:00;1304;4.4;33
21.10.2016;14:20:00;1502;4.7;33
21.10.2016;14:30:00;2044;5.0;34
21.10.2016;14:40:00;2131;5.4;34
21.10.2016;14:50:00;1994;5.7;35
21.10.2016;15:00:00;2951;6.1;35
21.10.2016;15:10:00;1327;6.5;36
21.10.2016;15:20:00;1651;6.7;35
21.10.2016;15:30:00;1195;6.9;35
21.10.2016;15:40:00;2824;7.3;35
21.10.2016;15:50:00;1317;7.6;35
21.10.2016;16:00:00;904;7.8;35
21.10.2016;16:10:00;923;7.9;34
21.10.2016;16:20:00;631;8.0;34
21.10.2016;16:30:00;722;8.2;34
21.10.2016;16:40:00;683;8.3;33
21.10.2016;16:50:00;355;8.3;33
21.10.2016;17:00:00;1301;8.5;33
21.10.2016;17:10:00;571;8.7;33
21.10.2016;17:20:00;394;8.7;33
21.10.2016;17:30:00;183;8.8;33
21.10.2016;17:40:00;165;8.8;33
21.10.2016;17:50:00;141;8.8;33
21.10.2016;18:00:00;75;8.8;30
21.10.2016;18:10:00;0;8.8;0
21.10.2016;18:20:00;0;8.8;0
21.10.2016;18:30:00;0;8.8;0
21.10.2016;19:00:00;0;8.8;0
22.10.2016;08:00:00;0;0;6
22.10.2016;08:10:00;157;0;26
22.10.2016;08:20:00;217;0;27
22.10.2016;08:30:00;262;00;28
22.10.2016;08:40:00;318;0.1;28
22.10.2016;08:50:00;362;0.2;28
22.10.2016;09:00:00;408;0.2;29
22.10.2016;09:10:00;450;0.3;29
22.10.2016;09:20:00;488;0.4;29
22.10.2016;09:30:00;539;0.5;30
22.10.2016;09:40:00;1199;0.6;30
22.10.2016;09:50:00;1430;0.9;30
22.10.2016;10:00:00;1717;1.1;30
22.10.2016;10:10:00;1936;1.4;31
22.10.2016;10:20:00;2206;1.8;32
22.10.2016;10:30:00;1747;2.1;33
22.10.2016;10:40:00;2078;2.5;33
22.10.2016;10:50:00;2324;2.9;34
22.10.2016;11:00:00;3033;3.4;35
22.10.2016;11:10:00;2521;3.8;36
22.10.2016;11:20:00;2697;4.2;36
22.10.2016;11:30:00;2503;4.7;37
22.10.2016;11:40:00;2732;5.2;37
22.10.2016;11:50:00;3854;5.8;38
22.10.2016;12:00:00;3673;6.5;39
22.10.2016;12:10:00;4677;7.2;41
22.10.2016;12:20:00;3839;8.1;42
22.10.2016;12:30:00;3637;8.8;43
22.10.2016;12:40:00;4319;9.5;43
22.10.2016;12:50:00;4146;10.0;42
22.10.2016;13:00:00;6594;11.0;45
22.10.2016;13:10:00;6427;12.0;47
22.10.2016;13:20:00;3869;12.8;46
22.10.2016;13:30:00;1967;13.2;44
22.10.2016;13:40:00;1971;13.6;43
22.10.2016;13:50:00;2872;14.1;42
22.10.2016;14:00:00;2384;14.5;42
22.10.2016;14:10:00;6694;15.4;44
22.10.2016;14:20:00;6745;16.5;48
22.10.2016;14:30:00;6665;17.5;45
22.10.2016;14:40:00;5275;18.5;46
22.10.2016;14:50:00;4065;19.2;45
22.10.2016;15:00:00;4180;19.8;45
22.10.2016;15:10:00;5147;20.7;47
22.10.2016;15:20:00;4063;21.4;47
22.10.2016;15:30:00;2500;22.0;46
22.10.2016;15:40:00;4344;22.6;45
22.10.2016;15:50:00;3053;23.3;46
22.10.2016;16:00:00;2226;23.7;44
22.10.2016;16:10:00;1911;24.0;43
22.10.2016;16:20:00;1239;24.2;41
22.10.2016;16:30:00;1711;24.5;40
22.10.2016;16:40:00;1239;24.7;39
22.10.2016;16:50:00;895;24.9;38
22.10.2016;17:00:00;772;25.0;37
22.10.2016;17:10:00;723;25.1;37
22.10.2016;17:20:00;557;25.2;36
22.10.2016;17:30:00;450;25.3;36
22.10.2016;17:40:00;387;25.4;36
22.10.2016;17:50:00;352;25.4;35
22.10.2016;18:00:00;267;25.5;35
22.10.2016;18:10:00;204;25.5;35
22.10.2016;18:20:00;120;25.5;35
22.10.2016;18:30:00;0;25.6;34
22.10.2016;19:00:00;0;25.6;0
23.10.2016;08:05:00;69;0;16
23.10.2016;08:15:00;156;0;27
23.10.2016;08:25:00;184;0;28
23.10.2016;08:35:00;215;00;28
23.10.2016;08:45:00;259;0.1;28
23.10.2016;08:55:00;348;0.1;29
23.10.2016;09:05:00;554;0.2;29
23.10.2016;09:15:00;507;0.3;29
23.10.2016;09:25:00;725;0.4;30
23.10.2016;09:35:00;803;0.5;30
23.10.2016;09:45:00;661;0.7;30
23.10.2016;09:55:00;718;0.8;30
23.10.2016;10:05:00;666;0.9;30
23.10.2016;10:15:00;1010;1.0;31
23.10.2016;10:25:00;1060;1.2;31
23.10.2016;10:35:00;1403;1.4;31
23.10.2016;10:45:00;1714;1.7;31
23.10.2016;10:55:00;1838;2.0;32
23.10.2016;11:05:00;1973;2.3;33
23.10.2016;11:15:00;1174;2.5;33
23.10.2016;11:25:00;1576;2.8;33
23.10.2016;11:35:00;2021;3.1;33
23.10.2016;11:45:00;2780;3.5;34
23.10.2016;11:55:00;3621;4.1;35
23.10.2016;12:05:00;1675;4.4;35
23.10.2016;12:15:00;660;4.6;34
23.10.2016;12:25:00;711;4.7;34
23.10.2016;12:35:00;1578;4.9;34
23.10.2016;12:45:00;1758;5.1;34
23.10.2016;12:55:00;1459;5.4;34
23.10.2016;13:05:00;1409;5.6;34
23.10.2016;13:15:00;946;5.8;34
23.10.2016;13:25:00;438;5.9;33
23.10.2016;13:35:00;626;6.0;33
23.10.2016;13:45:00;725;6.1;33
23.10.2016;13:55:00;772;6.2;33
23.10.2016;14:05:00;1601;6.5;33
23.10.2016;14:15:00;1979;6.8;34
23.10.2016;14:25:00;2585;7.2;35
23.10.2016;14:35:00;1280;7.4;34
23.10.2016;14:45:00;3160;7.8;35
23.10.2016;14:55:00;1092;8.1;35
23.10.2016;15:05:00;551;8.2;34
23.10.2016;15:15:00;458;8.3;34
23.10.2016;15:25:00;908;8.4;34
23.10.2016;15:35:00;1001;8.6;33
23.10.2016;15:45:00;656;8.7;33
23.10.2016;15:55:00;623;8.8;33
23.10.2016;16:05:00;360;8.9;33
23.10.2016;16:15:00;380;8.9;33
23.10.2016;16:25:00;394;9.0;33
23.10.2016;16:35:00;255;9.0;33
23.10.2016;16:45:00;228;9.1;33
23.10.2016;16:55:00;144;9.1;33
23.10.2016;17:05:00;109;9.1;33
23.10.2016;17:15:00;117;9.1;33
23.10.2016;17:25:00;122;9.2;33
23.10.2016;17:35:00;118;9.2;33
23.10.2016;17:45:00;113;9.2;33
23.10.2016;17:55:00;100;9.2;33
23.10.2016;18:05:00;57;9.2;22
23.10.2016;19:00:00;0;9.2;0
24.10.2016;08:10:00;23;0;11
24.10.2016;08:20:00;164;0;26
24.10.2016;08:30:00;173;0;27
24.10.2016;08:40:00;240;0;28
24.10.2016;08:50:00;274;0.1;28
24.10.2016;09:00:00;519;0.2;29
24.10.2016;09:10:00;592;0.2;29
24.10.2016;09:20:00;768;0.4;29
24.10.2016;09:30:00;1192;0.6;30
24.10.2016;09:40:00;795;0.7;30
24.10.2016;09:50:00;999;0.8;30
24.10.2016;10:00:00;1030;1.0;30
24.10.2016;10:10:00;1032;1.2;31
24.10.2016;10:20:00;1067;1.4;31
24.10.2016;10:30:00;1415;1.6;31
24.10.2016;10:40:00;1367;1.8;31
24.10.2016;10:50:00;1659;2.1;32
24.10.2016;11:00:00;2080;2.4;32
24.10.2016;11:10:00;2168;2.8;33
24.10.2016;11:20:00;1646;3.1;33
24.10.2016;11:30:00;2030;3.4;34
24.10.2016;11:40:00;2169;3.7;34
24.10.2016;11:50:00;2462;4.1;35
24.10.2016;12:00:00;3638;4.6;35
24.10.2016;12:10:00;4143;5.3;38
24.10.2016;12:20:00;3984;6.0;39
24.10.2016;12:30:00;3576;6.6;39
24.10.2016;12:40:00;3738;7.3;40
24.10.2016;12:50:00;3361;7.9;41
24.10.2016;13:00:00;3675;8.5;41
24.10.2016;13:10:00;3122;9.1;41
24.10.2016;13:20:00;6629;10.0;44
24.10.2016;13:30:00;3576;10.7;44
24.10.2016;13:40:00;2822;11.2;43
24.10.2016;13:50:00;2437;11.7;42
24.10.2016;14:00:00;2738;12.1;41
24.10.2016;14:10:00;3638;12.7;42
24.10.2016;14:20:00;3457;13.3;42
24.10.2016;14:30:00;2293;13.7;41
24.10.2016;14:40:00;2394;14.1;41
24.10.2016;14:50:00;3656;14.6;41
24.10.2016;15:00:00;3220;15.1;41
24.10.2016;15:10:00;2981;15.6;41
24.10.2016;15:20:00;3087;16.1;41
24.10.2016;15:30:00;3752;16.7;42
24.10.2016;15:40:00;4158;17.4;42
24.10.2016;15:50:00;3826;18.0;43
24.10.2016;16:00:00;2925;18.6;43
24.10.2016;16:10:00;3027;19.1;42
24.10.2016;16:20:00;2504;19.5;42
24.10.2016;16:30:00;2055;19.8;41
24.10.2016;16:40:00;1528;20.1;40
24.10.2016;16:50:00;1034;20.3;38
24.10.2016;17:00:00;1018;20.5;38
24.10.2016;17:10:00;865;20.6;37
24.10.2016;17:20:00;417;20.7;36
24.10.2016;17:30:00;433;20.8;36
24.10.2016;17:40:00;351;20.8;35
24.10.2016;17:50:00;271;20.9;35
24.10.2016;18:00:00;230;20.9;35
24.10.2016;18:10:00;139;21.0;35
24.10.2016;18:20:00;33;21.0;17
24.10.2016;18:30:00;0;21.0;0
24.10.2016;19:00:00;0;21.0;0
25.10.2016;08:35:00;54;0;22
25.10.2016;08:45:00;85;0;27
25.10.2016;08:55:00;141;0;28
25.10.2016;09:05:00;160;0;28
25.10.2016;09:15:00;248;0.1;29
25.10.2016;09:25:00;207;0.1;29
25.10.2016;09:35:00;355;0.1;29
25.10.2016;09:45:00;385;0.2;30
25.10.2016;09:55:00;378;0.3;30
25.10.2016;10:05:00;428;0.3;30
25.10.2016;10:15:00;394;0.4;30
25.10.2016;10:25:00;510;0.5;30
25.10.2016;10:35:00;486;0.6;31
25.10.2016;10:45:00;653;0.7;31
25.10.2016;10:55:00;628;0.8;31
25.10.2016;11:05:00;516;0.9;31
25.10.2016;11:15:00;528;0.9;31
25.10.2016;11:25:00;573;1.0;31
25.10.2016;11:35:00;607;1.1;31
25.10.2016;11:45:00;728;1.2;31
25.10.2016;11:55:00;695;1.4;32
25.10.2016;12:05:00;558;1.5;32
25.10.2016;12:15:00;794;1.6;32
25.10.2016;12:25:00;709;1.7;32
25.10.2016;12:35:00;636;1.8;32
25.10.2016;12:45:00;628;1.9;32
25.10.2016;12:55:00;685;2.0;32
25.10.2016;13:05:00;630;2.1;32
25.10.2016;13:15:00;608;2.2;32
25.10.2016;13:25:00;778;2.4;32
25.10.2016;13:35:00;1034;2.5;32
25.10.2016;13:45:00;1051;2.7;32
25.10.2016;13:55:00;1332;2.9;32
25.10.2016;14:05:00;1378;3.1;32
25.10.2016;14:15:00;1430;3.4;33
25.10.2016;14:25:00;1547;3.6;33
25.10.2016;14:35:00;1561;3.9;33
25.10.2016;14:45:00;968;4.1;33
25.10.2016;14:55:00;780;4.2;33
25.10.2016;15:05:00;595;4.3;33
25.10.2016;15:15:00;421;4.4;33
25.10.2016;15:25:00;610;4.5;33
25.10.2016;15:35:00;631;4.6;33
25.10.2016;15:45:00;578;4.7;33
25.10.2016;15:55:00;466;4.7;33
25.10.2016;16:05:00;458;4.8;33
25.10.2016;16:15:00;292;4.9;33
25.10.2016;16:25:00;208;4.9;33
25.10.2016;16:35:00;307;5.0;33
25.10.2016;16:45:00;192;5.0;33
25.10.2016;16:55:00;300;5.0;33
25.10.2016;17:05:00;323;5.1;33
25.10.2016;17:15:00;245;5.1;33
25.10.2016;17:25:00;178;5.2;33
25.10.2016;17:35:00;183;5.2;33
25.10.2016;17:45:00;135;5.2;33
25.10.2016;17:55:00;114;5.2;33
25.10.2016;19:00:00;0;5.3;0
26.10.2016;08:35:00;0;0;9
26.10.2016;08:45:00;132;0;27
26.10.2016;08:55:00;173;0;27
26.10.2016;09:05:00;211;0;28
26.10.2016;09:15:00;177;0;28
26.10.2016;09:25:00;197;0.1;29
26.10.2016;09:35:00;287;0.1;29
26.10.2016;09:45:00;217;0.2;29
26.10.2016;09:55:00;147;0.2;30
26.10.2016;10:05:00;101;0.2;30
26.10.2016;10:15:00;126;0.2;30
26.10.2016;10:25:00;190;0.3;30
26.10.2016;10:35:00;291;0.3;30
26.10.2016;10:45:00;496;0.4;30
26.10.2016;10:55:00;494;0.5;31
26.10.2016;11:05:00;607;0.5;31
26.10.2016;11:15:00;883;0.7;31
26.10.2016;11:25:00;1389;0.9;31
26.10.2016;11:35:00;1276;1.1;31
26.10.2016;11:45:00;1356;1.3;31
26.10.2016;11:55:00;705;1.5;32
26.10.2016;12:05:00;564;1.6;32
26.10.2016;12:15:00;586;1.7;32
26.10.2016;12:25:00;431;1.7;32
26.10.2016;12:35:00;515;1.8;32
26.10.2016;12:45:00;626;1.9;32
26.10.2016;12:55:00;1147;2.1;32
26.10.2016;13:05:00;2055;2.4;32
26.10.2016;13:15:00;3322;2.9;34
26.10.2016;13:25:00;4873;3.6;36
26.10.2016;13:35:00;4654;4.2;38
26.10.2016;13:45:00;1863;4.6;37
26.10.2016;13:55:00;1972;4.9;37
26.10.2016;14:05:00;1465;5.2;36
26.10.2016;14:15:00;2066;5.5;36
26.10.2016;14:25:00;1536;5.8;36
26.10.2016;14:35:00;863;5.9;35
26.10.2016;14:45:00;727;6.0;34
26.10.2016;14:55:00;842;6.2;34
26.10.2016;15:05:00;764;6.3;34
26.10.2016;15:15:00;905;6.5;34
26.10.2016;15:25:00;571;6.6;34
26.10.2016;15:35:00;666;6.7;34
26.10.2016;15:45:00;703;6.8;33
26.10.2016;15:55:00;544;6.9;33
26.10.2016;16:05:00;622;7.0;33
26.10.2016;16:15:00;667;7.1;33
26.10.2016;16:25:00;655;7.2;33
26.10.2016;16:35:00;516;7.3;33
26.10.2016;16:45:00;477;7.4;33
26.10.2016;16:55:00;327;7.4;33
26.10.2016;17:05:00;241;7.5;33
26.10.2016;17:15:00;170;7.5;33
26.10.2016;17:25:00;109;7.5;33
26.10.2016;17:35:00;107;7.6;33
26.10.2016;17:45:00;102;7.6;33
26.10.2016;17:55:00;102;7.6;33
26.10.2016;18:05:00;0;7.6;5
26.10.2016;18:15:00;0;7.6;0
26.10.2016;19:00:00;0;7.6;0
27.10.2016;08:15:00;17;0;14
27.10.2016;08:25:00;108;0;27
27.10.2016;08:35:00;204;0;28
27.10.2016;08:45:00;329;0.1;28
27.10.2016;08:55:00;349;0.1;28
27.10.2016;09:05:00;478;0.2;29
27.10.2016;09:15:00;507;0.3;29
27.10.2016;09:25:00;625;0.4;29
27.10.2016;09:35:00;817;0.5;30
27.10.2016;09:45:00;952;0.6;30
27.10.2016;09:55:00;1025;0.8;30
27.10.2016;10:05:00;1269;1.0;30
27.10.2016;10:15:00;1521;1.2;31
27.10.2016;10:25:00;1527;1.5;31
27.10.2016;10:35:00;1515;1.7;31
27.10.2016;10:45:00;1647;2.0;32
27.10.2016;10:55:00;1476;2.3;32
27.10.2016;11:05:00;2156;2.6;33
27.10.2016;11:15:00;2534;3.0;34
27.10.2016;11:25:00;1918;3.3;34
27.10.2016;11:35:00;3281;3.8;35
27.10.2016;11:45:00;3079;4.3;36
27.10.2016;11:55:00;2237;4.7;37
27.10.2016;12:05:00;1542;5.0;36
27.10.2016;12:15:00;2843;5.4;36
27.10.2016;12:25:00;5410;6.2;39
27.10.2016;12:35:00;2644;6.6;38
27.10.2016;12:45:00;4720;7.2;40
27.10.2016;12:55:00;1436;7.5;38
27.10.2016;13:05:00;6308;8.1;39
27.10.2016;13:15:00;4796;9.0;42
27.10.2016;13:25:00;5405;9.9;44
27.10.2016;13:35:00;5843;10.8;45
27.10.2016;13:45:00;5824;11.8;47
27.10.2016;13:55:00;5787;12.7;48
27.10.2016;14:05:00;5665;13.7;46
27.10.2016;14:15:00;5617;14.6;45
27.10.2016;14:25:00;5658;15.5;47
27.10.2016;14:35:00;5562;16.5;48
27.10.2016;14:45:00;5434;17.4;44
27.10.2016;14:55:00;5358;18.2;46
27.10.2016;15:05:00;5135;19.1;47
27.10.2016;15:15:00;4800;19.9;48
27.10.2016;15:25:00;4748;20.7;48
27.10.2016;15:35:00;4535;21.5;48
27.10.2016;15:45:00;4205;22.2;48
27.10.2016;15:55:00;3762;22.8;47
27.10.2016;16:05:00;3128;23.4;46
27.10.2016;16:15:00;2470;23.8;45
27.10.2016;16:25:00;2041;24.1;43
27.10.2016;16:35:00;870;24.3;41
27.10.2016;16:45:00;803;24.5;40
27.10.2016;16:55:00;700;24.6;39
27.10.2016;17:05:00;604;24.7;38
27.10.2016;17:15:00;517;24.8;37
27.10.2016;17:25:00;415;24.8;37
27.10.2016;17:35:00;344;24.9;36
27.10.2016;17:45:00;284;25.0;36
27.10.2016;17:55:00;223;25.0;36
27.10.2016;18:05:00;160;25.0;35
27.10.2016;18:15:00;109;25.0;35
27.10.2016;18:25:00;0;25.0;2
27.10.2016;19:00:00;0;25.0;0
28.10.2016;08:15:00;0;0;11
28.10.2016;08:25:00;85;0;27
28.10.2016;08:35:00;142;0;28
28.10.2016;08:45:00;199;0;28
28.10.2016;08:55:00;279;0.1;29
28.10.2016;09:05:00;394;0.1;29
28.10.2016;09:15:00;483;0.2;29
28.10.2016;09:25:00;541;0.3;30
28.10.2016;09:35:00;553;0.4;30
28.10.2016;09:45:00;605;0.5;30
28.10.2016;09:55:00;636;0.6;30
28.10.2016;10:05:00;709;0.7;30
28.10.2016;10:15:00;927;0.8;31
28.10.2016;10:25:00;865;1.0;31
28.10.2016;10:35:00;1086;1.1;31
28.10.2016;10:45:00;1324;1.3;31
28.10.2016;10:55:00;976;1.5;31
28.10.2016;11:05:00;1145;1.7;31
28.10.2016;11:15:00;1364;1.9;32
28.10.2016;11:25:00;1458;2.2;32
28.10.2016;11:35:00;1707;2.4;32
28.10.2016;11:45:00;1457;2.7;33
28.10.2016;11:55:00;1858;3.0;33
28.10.2016;12:05:00;1479;3.2;33
28.10.2016;12:15:00;1245;3.5;33
28.10.2016;12:25:00;1269;3.7;33
28.10.2016;12:35:00;1346;3.9;33
28.10.2016;12:45:00;1533;4.1;33
28.10.2016;12:55:00;1856;4.4;34
28.10.2016;13:05:00;1696;4.7;34
28.10.2016;13:15:00;2259;5.0;34
28.10.2016;13:25:00;2602;5.5;35
28.10.2016;13:35:00;2138;5.8;36
28.10.2016;13:45:00;2546;6.2;36
28.10.2016;13:55:00;2521;6.6;36
28.10.2016;14:05:00;2299;7.0;36
28.10.2016;14:15:00;1650;7.3;36
28.10.2016;14:25:00;1783;7.6;36
28.10.2016;14:35:00;1725;7.9;36
28.10.2016;14:45:00;1719;8.2;36
28.10.2016;14:55:00;1935;8.5;36
28.10.2016;15:05:00;1888;8.8;36
28.10.2016;15:15:00;1288;9.0;35
28.10.2016;15:25:00;1331;9.2;35
28.10.2016;15:35:00;1592;9.5;35
28.10.2016;15:45:00;1254;9.7;35
28.10.2016;15:55:00;1488;10.0;35
28.10.2016;16:05:00;1223;10.2;35
28.10.2016;16:15:00;1049;10.4;34
28.10.2016;16:25:00;599;10.5;34
28.10.2016;16:35:00;663;10.6;34
28.10.2016;16:45:00;534;10.7;34
28.10.2016;16:55:00;606;10.8;34
28.10.2016;17:05:00;557;10.9;34
28.10.2016;17:15:00;415;10.9;33
28.10.2016;17:25:00;239;11.0;33
28.10.2016;17:35:00;230;11.0;33
28.10.2016;17:45:00;191;11.1;33
28.10.2016;17:55:00;145;11.1;33
28.10.2016;18:05:00;109;11.1;33
28.10.2016;18:15:00;21;11.1;8
28.10.2016;19:00:00;0;11.1;0
29.10.2016;08:25:00;0;0;4
29.10.2016;08:35:00;125;0;27
29.10.2016;08:45:00;156;0;28
29.10.2016;08:55:00;224;0;28
29.10.2016;09:05:00;352;0.1;28
29.10.2016;09:15:00;406;0.1;29
29.10.2016;09:25:00;418;0.2;29
29.10.2016;09:35:00;520;0.3;29
29.10.2016;09:45:00;779;0.4;30
29.10.2016;09:55:00;822;0.5;30
29.10.2016;10:05:00;986;0.7;30
29.10.2016;10:15:00;1051;0.9;30
29.10.2016;10:25:00;960;1.0;31
29.10.2016;10:35:00;1030;1.2;31
29.10.2016;10:45:00;1067;1.4;31
29.10.2016;10:55:00;1280;1.6;31
29.10.2016;11:05:00;953;1.7;31
29.10.2016;11:15:00;883;1.9;32
29.10.2016;11:25:00;794;2.0;32
29.10.2016;11:35:00;777;2.1;32
29.10.2016;11:45:00;830;2.3;32
29.10.2016;11:55:00;1277;2.5;32
29.10.2016;12:05:00;1413;2.7;32
29.10.2016;12:15:00;1714;3.0;33
29.10.2016;12:25:00;1671;3.3;33
29.10.2016;12:35:00;1699;3.5;34
29.10.2016;12:45:00;1590;3.8;34
29.10.2016;12:55:00;1651;4.1;34
29.10.2016;13:05:00;1803;4.4;34
29.10.2016;13:15:00;1529;4.7;34
29.10.2016;13:25:00;2528;5.0;35
29.10.2016;13:35:00;2767;5.4;35
29.10.2016;13:45:00;3410;6.0;36
29.10.2016;13:55:00;2412;6.4;37
29.10.2016;14:05:00;2146;6.8;37
29.10.2016;14:15:00;2381;7.2;37
29.10.2016;14:25:00;4321;8.0;39
29.10.2016;14:35:00;5419;8.9;42
29.10.2016;14:45:00;5003;9.7;43
29.10.2016;14:55:00;4985;10.5;44
29.10.2016;15:05:00;4705;11.3;45
29.10.2016;15:15:00;4459;12.1;45
29.10.2016;15:25:00;4268;12.8;46
29.10.2016;15:35:00;4089;13.5;45
29.10.2016;15:45:00;3574;14.1;45
29.10.2016;15:55:00;3309;14.7;44
29.10.2016;16:05:00;2616;15.1;43
29.10.2016;16:15:00;1901;15.5;42
29.10.2016;16:25:00;1514;15.7;40
29.10.2016;16:35:00;984;15.9;39
29.10.2016;16:45:00;1036;16.1;38
29.10.2016;16:55:00;777;16.2;37
29.10.2016;17:05:00;611;16.3;37
29.10.2016;17:15:00;474;16.4;36
29.10.2016;17:25:00;360;16.5;36
29.10.2016;17:35:00;301;16.5;35
29.10.2016;17:45:00;232;16.6;35
29.10.2016;17:55:00;170;16.6;35
29.10.2016;18:05:00;117;16.6;35
29.10.2016;18:15:00;91;16.6;35
29.10.2016;18:25:00;0;16.6;0
29.10.2016;19:00:00;0;16.6;0
30.10.2016;07:25:00;17;0;18
30.10.2016;07:35:00;126;0;27
30.10.2016;07:45:00;176;0;28
30.10.2016;07:55:00;215;0;28
30.10.2016;08:05:00;267;0.1;29
30.10.2016;08:15:00;306;0.1;29
30.10.2016;08:25:00;366;0.2;29
30.10.2016;08:35:00;419;0.3;30
30.10.2016;08:45:00;439;0.3;30
30.10.2016;08:55:00;413;0.4;30
30.10.2016;09:05:00;431;0.5;30
30.10.2016;09:15:00;560;0.6;31
30.10.2016;09:25:00;576;0.6;31
30.10.2016;09:35:00;682;0.8;31
30.10.2016;09:45:00;798;0.9;31
30.10.2016;09:55:00;790;1.0;31
30.10.2016;10:05:00;790;1.1;31
30.10.2016;10:15:00;907;1.3;32
30.10.2016;10:25:00;1106;1.5;32
30.10.2016;10:35:00;1365;1.7;32
30.10.2016;10:45:00;1259;1.9;32
30.10.2016;10:55:00;1185;2.1;32
30.10.2016;11:05:00;1486;2.3;32
30.10.2016;11:15:00;1394;2.6;33
30.10.2016;11:25:00;1522;2.8;33
30.10.2016;11:35:00;1720;3.1;33
30.10.2016;11:45:00;1967;3.4;34
30.10.2016;11:55:00;2951;3.8;34
30.10.2016;12:05:00;4264;4.6;37
30.10.2016;12:15:00;5605;5.4;39
30.10.2016;12:25:00;5984;6.3;42
30.10.2016;12:35:00;5768;7.3;44
30.10.2016;12:45:00;5706;8.2;46
30.10.2016;12:55:00;5648;9.2;47
30.10.2016;13:05:00;5584;10.1;48
30.10.2016;13:15:00;5607;11.0;48
30.10.2016;13:25:00;5476;11.9;44
30.10.2016;13:35:00;5352;12.8;46
30.10.2016;13:45:00;5342;13.7;48
30.10.2016;13:55:00;5267;14.6;48
30.10.2016;14:05:00;5089;15.4;49
30.10.2016;14:15:00;4945;16.2;44
30.10.2016;14:25:00;4754;17.0;45
30.10.2016;14:35:00;4525;17.8;46
30.10.2016;14:45:00;4301;18.5;47
30.10.2016;14:55:00;3823;19.2;47
30.10.2016;15:05:00;2858;19.7;45
30.10.2016;15:15:00;1951;20.0;44
30.10.2016;15:25:00;1416;20.3;42
30.10.2016;15:35:00;902;20.5;41
30.10.2016;15:45:00;1157;20.7;40
30.10.2016;15:55:00;1392;20.9;39
30.10.2016;16:05:00;1031;21.1;39
30.10.2016;16:15:00;597;21.2;38
30.10.2016;16:25:00;290;21.2;37
30.10.2016;16:35:00;269;21.3;37
30.10.2016;16:45:00;223;21.3;36
30.10.2016;16:55:00;177;21.3;36
30.10.2016;17:05:00;129;21.4;36
30.10.2016;17:15:00;96;21.4;36
30.10.2016;19:00:00;0;21.4;0
31.10.2016;07:30:00;0;0;2
31.10.2016;07:40:00;119;0;27
31.10.2016;07:50:00;137;0;28
31.10.2016;08:00:00;167;0;28
31.10.2016;08:10:00;206;00;29
31.10.2016;08:20:00;261;0.1;29
31.10.2016;08:30:00;241;0.1;29
31.10.2016;08:40:00;316;0.2;30
31.10.2016;08:50:00;358;0.2;30
31.10.2016;09:00:00;365;0.3;30
31.10.2016;09:10:00;408;0.4;30
31.10.2016;09:20:00;407;0.4;30
31.10.2016;09:30:00;419;0.5;31
31.10.2016;09:40:00;442;0.6;31
31.10.2016;09:50:00;461;0.6;31
31.10.2016;10:00:00;497;0.7;31
31.10.2016;10:10:00;546;0.8;31
31.10.2016;10:20:00;526;0.9;31
31.10.2016;10:30:00;532;1.0;31
31.10.2016;10:40:00;545;1.1;31
31.10.2016;10:50:00;655;1.2;32
31.10.2016;11:00:00;664;1.3;32
31.10.2016;11:10:00;747;1.4;32
31.10.2016;11:20:00;938;1.6;32
31.10.2016;11:30:00;847;1.7;32
31.10.2016;11:40:00;898;1.8;32
31.10.2016;11:50:00;679;2.0;32
31.10.2016;12:00:00;639;2.1;32
31.10.2016;12:10:00;633;2.2;32
31.10.2016;12:20:00;726;2.3;32
31.10.2016;12:30:00;815;2.4;32
31.10.2016;12:40:00;831;2.6;32
31.10.2016;12:50:00;793;2.7;32
31.10.2016;13:00:00;842;2.8;32
31.10.2016;13:10:00;842;3.0;32
31.10.2016;13:20:00;847;3.1;32
31.10.2016;13:30:00;908;3.3;32
31.10.2016;13:40:00;809;3.4;33
31.10.2016;13:50:00;763;3.5;33
31.10.2016;14:00:00;901;3.7;33
31.10.2016;14:10:00;749;3.8;33
31.10.2016;14:20:00;1007;4.0;33
31.10.2016;14:30:00;1041;4.1;33
31.10.2016;14:40:00;826;4.3;33
31.10.2016;14:50:00;695;4.4;33
31.10.2016;15:00:00;752;4.5;33
31.10.2016;15:10:00;787;4.6;33
31.10.2016;15:20:00;703;4.8;33
31.10.2016;15:30:00;540;4.9;33
31.10.2016;15:40:00;778;5.0;33
31.10.2016;15:50:00;712;5.1;33
31.10.2016;16:00:00;658;5.2;33
31.10.2016;16:10:00;493;5.3;33
31.10.2016;16:20:00;513;5.4;33
31.10.2016;16:30:00;452;5.5;33
31.10.2016;16:40:00;288;5.5;33
31.10.2016;16:50:00;211;5.6;33
31.10.2016;17:00:00;144;5.6;33
31.10.2016;17:10:00;104;5.6;33
31.10.2016;19:00:00;0;5.6;0
01.11.2016;07:20:00;42;0;16
01.11.2016;07:30:00;112;0;27
01.11.2016;07:40:00;236;0;28
01.11.2016;07:50:00;317;0.1;28
01.11.2016;08:00:00;348;0.1;29
01.11.2016;08:10:00;495;0.2;29
01.11.2016;08:20:00;696;0.3;29
01.11.2016;08:30:00;724;0.4;30
01.11.2016;08:40:00;946;0.6;30
01.11.2016;08:50:00;904;0.7;30
01.11.2016;09:00:00;924;0.9;30
01.11.2016;09:10:00;1040;1.0;31
01.11.2016;09:20:00;1375;1.2;31
01.11.2016;09:30:00;1374;1.5;31
01.11.2016;09:40:00;1484;1.7;31
01.11.2016;09:50:00;2045;2.0;32
01.11.2016;10:00:00;1763;2.3;33
01.11.2016;10:10:00;1453;2.6;33
01.11.2016;10:20:00;1856;2.9;33
01.11.2016;10:30:00;2960;3.3;34
01.11.2016;10:40:00;3658;3.9;36
01.11.2016;10:50:00;3132;4.4;37
01.11.2016;11:00:00;4621;5.1;38
01.11.2016;11:10:00;4609;5.9;40
01.11.2016;11:20:00;5053;6.7;41
01.11.2016;11:30:00;5453;7.6;43
01.11.2016;11:40:00;5630;8.5;45
01.11.2016;11:50:00;5653;9.4;46
01.11.2016;12:00:00;5609;10.3;47
01.11.2016;12:10:00;5654;11.3;48
01.11.2016;12:20:00;5580;12.2;47
01.11.2016;12:30:00;5543;13.1;45
01.11.2016;12:40:00;5411;14.0;47
01.11.2016;12:50:00;5374;14.9;48
01.11.2016;13:00:00;5559;15.8;47
01.11.2016;13:10:00;5435;16.7;45
01.11.2016;13:20:00;5223;17.6;47
01.11.2016;13:30:00;5247;18.4;48
01.11.2016;13:40:00;5222;19.3;48
01.11.2016;13:50:00;5207;20.1;44
01.11.2016;14:00:00;4968;21.0;46
01.11.2016;14:10:00;4716;21.8;47
01.11.2016;14:20:00;4442;22.5;48
01.11.2016;14:30:00;4590;23.3;48
01.11.2016;14:40:00;4060;24.0;48
01.11.2016;14:50:00;3661;24.6;47
01.11.2016;15:00:00;2880;25.1;46
01.11.2016;15:10:00;2046;25.5;44
01.11.2016;15:20:00;1457;25.7;42
01.11.2016;15:30:00;882;25.9;41
01.11.2016;15:40:00;593;26.0;39
01.11.2016;15:50:00;572;26.1;38
01.11.2016;16:00:00;592;26.2;37
01.11.2016;16:10:00;577;26.3;37
01.11.2016;16:20:00;475;26.4;37
01.11.2016;16:30:00;395;26.5;36
01.11.2016;16:40:00;323;26.5;36
01.11.2016;16:50:00;238;26.6;36
01.11.2016;17:00:00;152;26.6;35
01.11.2016;17:10:00;100;26.6;35
01.11.2016;17:20:00;39;26.6;16
01.11.2016;17:30:00;0;26.6;0
02.11.2016;07:25:00;0;0;1
02.11.2016;07:35:00;148;0;26
02.11.2016;07:45:00;192;0;27
02.11.2016;07:55:00;434;0.1;28
02.11.2016;08:05:00;263;0.1;29
02.11.2016;08:15:00;161;0.2;29
02.11.2016;08:25:00;179;0.2;29
02.11.2016;08:35:00;273;0.2;30
02.11.2016;08:45:00;288;0.3;30
02.11.2016;08:55:00;254;0.3;30
02.11.2016;09:05:00;364;0.4;30
02.11.2016;09:15:00;456;0.4;30
02.11.2016;09:25:00;513;0.5;31
02.11.2016;09:35:00;618;0.6;31
02.11.2016;09:45:00;703;0.7;31
02.11.2016;09:55:00;652;0.8;31
02.11.2016;10:05:00;716;1.0;31
02.11.2016;10:15:00;769;1.1;31
02.11.2016;10:25:00;1009;1.2;31
02.11.2016;10:35:00;1236;1.4;32
02.11.2016;10:45:00;1886;1.7;32
02.11.2016;10:55:00;2328;2.1;33
02.11.2016;11:05:00;2311;2.4;34
02.11.2016;11:15:00;2768;2.9;34
02.11.2016;11:25:00;3039;3.4;36
02.11.2016;11:35:00;4393;4.1;37
02.11.2016;11:45:00;3992;4.8;39
02.11.2016;11:55:00;4415;5.6;41
02.11.2016;12:05:00;4422;6.3;41
02.11.2016;12:15:00;5659;7.1;43
02.11.2016;12:25:00;5787;8.0;45
02.11.2016;12:35:00;4317;8.8;45
02.11.2016;12:45:00;3299;9.3;44
02.11.2016;12:55:00;3318;9.9;44
02.11.2016;13:05:00;3519;10.4;43
02.11.2016;13:15:00;2946;11.0;43
02.11.2016;13:25:00;2237;11.4;42
02.11.2016;13:35:00;1235;11.7;40
02.11.2016;13:45:00;1170;11.9;39
02.11.2016;13:55:00;1329;12.1;38
02.11.2016;14:05:00;924;12.3;37
02.11.2016;14:15:00;735;12.4;36
02.11.2016;14:25:00;1027;12.5;36
02.11.2016;14:35:00;1012;12.7;36
02.11.2016;14:45:00;1077;12.9;35
02.11.2016;14:55:00;1069;13.0;35
02.11.2016;15:05:00;662;13.2;35
02.11.2016;15:15:00;424;13.3;35
02.11.2016;15:25:00;447;13.3;34
02.11.2016;15:35:00;506;13.4;34
02.11.2016;15:45:00;270;13.5;34
02.11.2016;15:55:00;201;13.5;34
02.11.2016;16:05:00;140;13.5;34
02.11.2016;16:15:00;94;13.5;34
02.11.2016;16:25:00;86;13.6;34
02.11.2016;16:35:00;85;13.6;33
02.11.2016;16:45:00;0;13.6;0
02.11.2016;16:55:00;0;13.6;0
02.11.2016;17:05:00;0;13.6;0
03.11.2016;07:20:00;16;0;16
03.11.2016;07:30:00;108;0;27
03.11.2016;07:40:00;210;0;28
03.11.2016;07:50:00;259;00;28
03.11.2016;08:00:00;318;0.1;29
03.11.2016;08:10:00;364;0.2;29
03.11.2016;08:20:00;409;0.2;29
03.11.2016;08:30:00;464;0.3;29
03.11.2016;08:40:00;519;0.4;30
03.11.2016;08:50:00;574;0.5;30
03.11.2016;09:00:00;1374;0.7;30
03.11.2016;09:10:00;1541;0.9;30
03.11.2016;09:20:00;1680;1.2;31
03.11.2016;09:30:00;1883;1.5;31
03.11.2016;09:40:00;2021;1.8;32
03.11.2016;09:50:00;2119;2.2;33
03.11.2016;10:00:00;893;2.4;33
03.11.2016;10:10:00;1218;2.5;32
03.11.2016;10:20:00;775;2.6;32
03.11.2016;10:30:00;1029;2.8;32
03.11.2016;10:40:00;1046;3.0;32
03.11.2016;10:50:00;1349;3.2;32
03.11.2016;11:00:00;1385;3.5;33
03.11.2016;11:10:00;983;3.7;33
03.11.2016;11:20:00;1281;3.9;33
