Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
03.11.2016;11:30:00;1010;4.1;33
03.11.2016;11:40:00;5800;4.7;35
03.11.2016;11:50:00;5851;5.7;39
03.11.2016;12:00:00;5795;6.7;42
03.11.2016;12:10:00;5706;7.6;43
03.11.2016;12:20:00;5682;8.5;45
03.11.2016;12:30:00;5322;9.4;46
03.11.2016;12:40:00;5533;10.4;47
03.11.2016;12:50:00;5257;11.2;47
03.11.2016;13:00:00;5580;12.1;48
03.11.2016;13:10:00;4735;12.9;47
03.11.2016;13:20:00;5396;13.7;48
03.11.2016;13:30:00;4854;14.5;48
03.11.2016;13:40:00;5438;15.4;48
03.11.2016;13:50:00;4855;16.2;44
03.11.2016;14:00:00;4290;16.9;45
03.11.2016;14:10:00;4259;17.6;45
03.11.2016;14:20:00;3987;18.2;45
03.11.2016;14:30:00;3718;18.8;45
03.11.2016;14:40:00;3810;19.5;45
03.11.2016;14:50:00;3325;20.0;45
03.11.2016;15:00:00;2447;20.5;43
03.11.2016;15:10:00;1790;20.8;42
03.11.2016;15:20:00;1406;21.0;41
03.11.2016;15:30:00;1034;21.2;39
03.11.2016;15:40:00;966;21.4;38
03.11.2016;15:50:00;855;21.5;37
03.11.2016;16:00:00;722;21.7;37
03.11.2016;16:10:00;646;21.8;36
03.11.2016;16:20:00;572;21.9;36
03.11.2016;16:30:00;485;22.0;35
03.11.2016;16:40:00;361;22.0;35
03.11.2016;16:50:00;220;22.1;35
03.11.2016;17:00:00;129;22.1;35
03.11.2016;17:10:00;97;22.1;34
03.11.2016;17:20:00;55;22.1;21
03.11.2016;17:25:00;0;22.1;0
04.11.2016;07:25:00;14;0;8
04.11.2016;07:40:00;233;0;27
04.11.2016;07:50:00;305;0;28
04.11.2016;08:00:00;593;0.1;28
04.11.2016;08:10:00;803;0.3;29
04.11.2016;08:20:00;926;0.4;29
04.11.2016;08:30:00;777;0.5;29
04.11.2016;08:40:00;811;0.7;30
04.11.2016;08:50:00;825;0.8;30
04.11.2016;09:00:00;1017;1.0;30
04.11.2016;09:10:00;1792;1.3;30
04.11.2016;09:20:00;2028;1.6;31
04.11.2016;09:30:00;1450;1.9;32
04.11.2016;09:40:00;1884;2.2;32
04.11.2016;09:50:00;2356;2.6;33
04.11.2016;10:00:00;2233;3.0;34
04.11.2016;10:10:00;2595;3.4;35
04.11.2016;10:20:00;2708;3.8;35
04.11.2016;10:30:00;3121;4.3;36
04.11.2016;10:40:00;2999;4.8;37
04.11.2016;10:50:00;2733;5.3;37
04.11.2016;11:00:00;4235;5.9;38
04.11.2016;11:10:00;2622;6.4;38
04.11.2016;11:20:00;4727;7.1;39
04.11.2016;11:30:00;5415;8.0;42
04.11.2016;11:40:00;5340;8.9;44
04.11.2016;11:50:00;2199;9.3;41
04.11.2016;12:00:00;5011;10.0;42
04.11.2016;12:10:00;5727;10.9;45
04.11.2016;12:20:00;5687;11.8;46
04.11.2016;12:30:00;5280;12.7;47
04.11.2016;12:40:00;4223;13.5;47
04.11.2016;12:50:00;4899;14.3;47
04.11.2016;13:00:00;5597;15.2;48
04.11.2016;13:10:00;4969;16.0;48
04.11.2016;13:20:00;5069;16.9;46
04.11.2016;13:30:00;4911;17.7;44
04.11.2016;13:40:00;5153;18.5;46
04.11.2016;13:50:00;5023;19.4;48
04.11.2016;14:00:00;4856;20.2;48
04.11.2016;14:10:00;3382;20.8;47
04.11.2016;14:20:00;4019;21.5;46
04.11.2016;14:30:00;4589;22.2;47
04.11.2016;14:40:00;2917;22.8;46
04.11.2016;14:50:00;3004;23.2;44
04.11.2016;15:00:00;2335;23.6;43
04.11.2016;15:10:00;1896;24.0;42
04.11.2016;15:20:00;1089;24.2;40
04.11.2016;15:30:00;1216;24.4;39
04.11.2016;15:40:00;1022;24.5;39
04.11.2016;15:50:00;766;24.7;38
04.11.2016;16:00:00;775;24.8;37
04.11.2016;16:10:00;849;24.9;36
04.11.2016;16:20:00;381;25.0;36
04.11.2016;16:30:00;238;25.1;36
04.11.2016;16:40:00;184;25.1;35
04.11.2016;16:50:00;154;25.1;35
04.11.2016;17:00:00;83;25.1;35
04.11.2016;17:05:00;0;25.1;2
05.11.2016;07:55:00;60;0;22
05.11.2016;08:05:00;209;0;27
05.11.2016;08:15:00;209;0;28
05.11.2016;08:25:00;245;0.1;28
05.11.2016;08:35:00;243;0.1;29
05.11.2016;08:45:00;297;0.1;29
05.11.2016;08:55:00;615;0.2;29
05.11.2016;09:05:00;828;0.4;30
05.11.2016;09:15:00;946;0.5;30
05.11.2016;09:25:00;789;0.6;30
05.11.2016;09:35:00;641;0.8;30
05.11.2016;09:45:00;912;0.9;31
05.11.2016;09:55:00;1154;1.1;31
05.11.2016;10:05:00;803;1.2;31
05.11.2016;10:15:00;863;1.4;31
05.11.2016;10:25:00;640;1.5;31
05.11.2016;10:35:00;1136;1.6;32
05.11.2016;10:45:00;772;1.8;32
05.11.2016;10:55:00;1271;2.0;32
05.11.2016;11:05:00;985;2.1;32
05.11.2016;11:15:00;1922;2.4;32
05.11.2016;11:25:00;1105;2.6;32
05.11.2016;11:35:00;812;2.8;32
05.11.2016;11:45:00;1291;2.9;33
05.11.2016;11:55:00;1566;3.2;33
05.11.2016;12:05:00;896;3.3;33
05.11.2016;12:15:00;956;3.5;33
05.11.2016;12:25:00;797;3.6;33
05.11.2016;12:35:00;832;3.7;33
05.11.2016;12:45:00;1095;3.9;33
05.11.2016;12:55:00;986;4.1;33
05.11.2016;13:05:00;897;4.2;33
05.11.2016;13:15:00;1343;4.5;33
05.11.2016;13:25:00;1392;4.7;33
05.11.2016;13:35:00;1283;4.9;33
05.11.2016;13:45:00;1305;5.1;33
05.11.2016;13:55:00;1057;5.3;33
05.11.2016;14:05:00;1108;5.5;33
05.11.2016;14:15:00;918;5.6;33
05.11.2016;14:25:00;1310;5.8;33
05.11.2016;14:35:00;1125;6.0;34
05.11.2016;14:45:00;669;6.1;33
05.11.2016;14:55:00;810;6.3;33
05.11.2016;15:05:00;607;6.4;33
05.11.2016;15:15:00;449;6.5;33
05.11.2016;15:25:00;339;6.5;33
05.11.2016;15:35:00;316;6.6;33
05.11.2016;15:45:00;251;6.6;33
05.11.2016;15:55:00;199;6.6;33
05.11.2016;16:05:00;153;6.7;33
05.11.2016;16:15:00;111;6.7;33
05.11.2016;16:25:00;114;6.7;33
05.11.2016;16:35:00;102;6.7;33
05.11.2016;16:45:00;0;6.7;0
05.11.2016;16:55:00;0;6.7;0
05.11.2016;17:05:00;0;6.7;0
06.11.2016;07:45:00;63;0;17
06.11.2016;07:55:00;114;0;27
06.11.2016;08:05:00;146;0;28
06.11.2016;08:15:00;165;0;28
06.11.2016;08:25:00;126;0.1;29
06.11.2016;08:35:00;178;0.1;29
06.11.2016;08:45:00;233;0.1;29
06.11.2016;08:55:00;380;0.2;30
06.11.2016;09:05:00;309;0.2;30
06.11.2016;09:15:00;335;0.3;30
06.11.2016;09:25:00;367;0.3;30
06.11.2016;09:35:00;429;0.4;30
06.11.2016;09:45:00;559;0.5;31
06.11.2016;09:55:00;610;0.6;31
06.11.2016;10:05:00;545;0.7;31
06.11.2016;10:15:00;517;0.8;31
06.11.2016;10:25:00;462;0.8;31
06.11.2016;10:35:00;434;0.9;31
06.11.2016;10:45:00;428;1.0;31
06.11.2016;10:55:00;459;1.1;31
06.11.2016;11:05:00;639;1.1;32
06.11.2016;11:15:00;383;1.2;32
06.11.2016;11:25:00;484;1.3;32
06.11.2016;11:35:00;428;1.4;32
06.11.2016;11:45:00;489;1.4;32
06.11.2016;11:55:00;761;1.6;32
06.11.2016;12:05:00;728;1.7;32
06.11.2016;12:15:00;985;1.8;32
06.11.2016;12:25:00;634;2.0;32
06.11.2016;12:35:00;903;2.1;32
06.11.2016;12:45:00;1024;2.3;32
06.11.2016;12:55:00;1029;2.4;32
06.11.2016;13:05:00;1136;2.6;32
06.11.2016;13:15:00;1392;2.8;33
06.11.2016;13:25:00;1285;3.1;33
06.11.2016;13:35:00;1199;3.3;33
06.11.2016;13:45:00;1031;3.4;33
06.11.2016;13:55:00;1069;3.6;33
06.11.2016;14:05:00;1311;3.8;33
06.11.2016;14:15:00;2042;4.1;34
06.11.2016;14:25:00;1734;4.4;34
06.11.2016;14:35:00;2355;4.8;35
06.11.2016;14:45:00;1519;5.1;35
06.11.2016;14:55:00;1397;5.3;35
06.11.2016;15:05:00;1012;5.5;34
06.11.2016;15:15:00;1121;5.7;34
06.11.2016;15:25:00;1107;5.9;34
06.11.2016;15:35:00;871;6.0;34
06.11.2016;15:45:00;629;6.1;34
06.11.2016;15:55:00;385;6.2;34
06.11.2016;16:05:00;517;6.3;33
06.11.2016;16:15:00;300;6.3;33
06.11.2016;16:25:00;274;6.4;33
06.11.2016;16:35:00;255;6.4;33
06.11.2016;16:45:00;163;6.5;33
06.11.2016;16:55:00;90;6.5;33
06.11.2016;17:05:00;0;6.5;0
06.11.2016;17:15:00;0;6.5;0
06.11.2016;17:20:00;0;6.5;0
07.11.2016;07:35:00;7;0;9
07.11.2016;07:45:00;109;0;26
07.11.2016;07:55:00;131;0;27
07.11.2016;08:05:00;282;0;28
07.11.2016;08:15:00;454;0.1;28
07.11.2016;08:25:00;414;0.2;29
07.11.2016;08:35:00;614;0.2;29
07.11.2016;08:45:00;922;0.4;29
07.11.2016;08:55:00;1100;0.6;30
07.11.2016;09:05:00;967;0.7;30
07.11.2016;09:15:00;1031;0.9;30
07.11.2016;09:25:00;1256;1.1;30
07.11.2016;09:35:00;1258;1.3;31
07.11.2016;09:45:00;1614;1.5;31
07.11.2016;09:55:00;484;1.7;31
07.11.2016;10:05:00;549;1.7;31
07.11.2016;10:15:00;556;1.8;31
07.11.2016;10:25:00;461;1.9;31
07.11.2016;10:35:00;896;2.1;31
07.11.2016;10:45:00;1119;2.2;31
07.11.2016;10:55:00;2081;2.5;32
07.11.2016;11:05:00;2530;3.0;33
07.11.2016;11:15:00;2493;3.4;34
07.11.2016;11:25:00;2930;3.9;35
07.11.2016;11:35:00;5683;4.7;38
07.11.2016;11:45:00;5780;5.5;40
07.11.2016;11:55:00;2375;6.2;41
07.11.2016;12:05:00;4049;7.0;42
07.11.2016;12:15:00;4395;7.7;42
07.11.2016;12:25:00;3387;8.3;42
07.11.2016;12:35:00;1385;8.5;40
07.11.2016;12:45:00;2144;8.8;39
07.11.2016;12:55:00;4832;9.5;40
07.11.2016;13:05:00;2029;9.9;40
07.11.2016;13:15:00;1458;10.2;39
07.11.2016;13:25:00;970;10.4;37
07.11.2016;13:35:00;1105;10.5;37
07.11.2016;13:45:00;1588;10.8;36
07.11.2016;13:55:00;1710;11.0;36
07.11.2016;14:05:00;1630;11.3;36
07.11.2016;14:15:00;1019;11.5;36
07.11.2016;14:25:00;674;11.6;35
07.11.2016;14:35:00;857;11.8;34
07.11.2016;14:45:00;626;11.9;34
07.11.2016;14:55:00;353;11.9;34
07.11.2016;15:05:00;654;12.0;34
07.11.2016;15:15:00;504;12.1;34
07.11.2016;15:25:00;571;12.2;34
07.11.2016;15:35:00;1341;12.4;33
07.11.2016;15:45:00;626;12.5;33
07.11.2016;15:55:00;400;12.6;33
07.11.2016;16:05:00;434;12.7;33
07.11.2016;16:15:00;351;12.7;33
07.11.2016;16:25:00;261;12.8;33
07.11.2016;16:35:00;221;12.8;33
07.11.2016;16:45:00;144;12.8;33
07.11.2016;16:55:00;102;12.9;33
07.11.2016;17:05:00;84;12.9;33
07.11.2016;17:10:00;70;12.9;27
08.11.2016;07:30:00;0;0;0
08.11.2016;07:40:00;124;0;26
08.11.2016;07:50:00;171;0;27
08.11.2016;08:00:00;287;0;28
08.11.2016;08:10:00;444;0.1;28
08.11.2016;08:20:00;534;0.2;28
08.11.2016;08:30:00;1014;0.3;29
08.11.2016;08:40:00;1102;0.5;29
08.11.2016;08:50:00;1599;0.7;29
08.11.2016;09:00:00;1751;1.0;30
08.11.2016;09:10:00;1128;1.3;30
08.11.2016;09:20:00;1042;1.4;30
08.11.2016;09:30:00;1477;1.7;31
08.11.2016;09:40:00;1921;1.9;31
08.11.2016;09:50:00;990;2.1;31
08.11.2016;10:00:00;1469;2.4;32
08.11.2016;10:10:00;3994;2.9;33
08.11.2016;10:20:00;4355;3.6;36
08.11.2016;10:30:00;2440;4.1;37
08.11.2016;10:40:00;2095;4.5;36
08.11.2016;10:50:00;2350;4.9;36
08.11.2016;11:00:00;3086;5.3;36
08.11.2016;11:10:00;3333;5.9;38
08.11.2016;11:20:00;1604;6.3;37
08.11.2016;11:30:00;4571;6.9;38
08.11.2016;11:40:00;2075;7.4;38
08.11.2016;11:50:00;2991;7.8;38
08.11.2016;12:00:00;2900;8.2;38
08.11.2016;12:10:00;2341;8.6;38
08.11.2016;12:20:00;1774;8.9;37
08.11.2016;12:30:00;4961;9.6;39
08.11.2016;12:40:00;2628;10.1;40
08.11.2016;12:50:00;2015;10.5;39
08.11.2016;13:00:00;1630;10.8;38
08.11.2016;13:10:00;1938;11.1;37
08.11.2016;13:20:00;1945;11.4;37
08.11.2016;13:30:00;1601;11.7;37
08.11.2016;13:40:00;1346;12.0;36
08.11.2016;13:50:00;1611;12.2;36
08.11.2016;14:00:00;1257;12.4;36
08.11.2016;14:10:00;885;12.6;35
08.11.2016;14:20:00;561;12.7;34
08.11.2016;14:30:00;844;12.8;34
08.11.2016;14:40:00;910;13.0;34
08.11.2016;14:50:00;587;13.1;34
08.11.2016;15:00:00;376;13.1;34
08.11.2016;15:10:00;429;13.2;33
08.11.2016;15:20:00;437;13.3;33
08.11.2016;15:30:00;481;13.4;33
08.11.2016;15:40:00;325;13.4;33
08.11.2016;15:50:00;238;13.5;33
08.11.2016;16:00:00;244;13.5;33
08.11.2016;16:10:00;291;13.6;33
08.11.2016;16:20:00;354;13.6;33
08.11.2016;16:30:00;204;13.6;33
08.11.2016;16:40:00;113;13.7;33
08.11.2016;17:00:00;0;13.7;0
09.11.2016;07:20:00;0;0;8
09.11.2016;07:30:00;129;0;26
09.11.2016;07:40:00;181;0;27
09.11.2016;07:50:00;270;0;27
09.11.2016;08:00:00;294;0.1;28
09.11.2016;08:10:00;365;0.1;28
09.11.2016;08:20:00;476;0.2;29
09.11.2016;08:30:00;548;0.3;29
09.11.2016;08:40:00;731;0.4;29
09.11.2016;08:50:00;835;0.5;29
09.11.2016;09:00:00;1180;0.7;30
09.11.2016;09:10:00;1133;0.9;30
09.11.2016;09:20:00;1182;1.1;30
09.11.2016;09:30:00;1485;1.3;30
09.11.2016;09:40:00;1930;1.6;31
09.11.2016;09:50:00;1979;2.0;32
09.11.2016;10:00:00;2931;2.4;33
09.11.2016;10:10:00;2556;2.9;34
09.11.2016;10:20:00;2586;3.3;35
09.11.2016;10:30:00;2151;3.7;35
09.11.2016;10:40:00;2302;4.0;35
09.11.2016;10:50:00;2143;4.4;35
09.11.2016;11:00:00;1976;4.7;35
09.11.2016;11:10:00;1924;5.0;35
09.11.2016;11:20:00;1553;5.3;35
09.11.2016;11:30:00;1459;5.6;34
09.11.2016;11:40:00;1568;5.8;34
09.11.2016;11:50:00;2052;6.1;35
09.11.2016;12:00:00;1979;6.5;35
09.11.2016;12:10:00;2488;6.8;35
09.11.2016;12:20:00;2428;7.3;36
09.11.2016;12:30:00;2386;7.6;36
09.11.2016;12:40:00;1875;8.0;36
09.11.2016;12:50:00;1834;8.3;36
09.11.2016;13:00:00;2304;8.7;36
09.11.2016;13:10:00;1385;8.9;35
09.11.2016;13:20:00;1280;9.1;35
09.11.2016;13:30:00;1411;9.3;35
09.11.2016;13:40:00;1262;9.6;34
09.11.2016;13:50:00;1254;9.8;34
09.11.2016;14:00:00;1232;10.0;34
09.11.2016;14:10:00;1048;10.1;34
09.11.2016;14:20:00;1426;10.4;34
09.11.2016;14:30:00;2010;10.7;34
09.11.2016;14:40:00;1097;10.9;34
09.11.2016;14:50:00;846;11.0;34
09.11.2016;15:00:00;612;11.1;33
09.11.2016;15:10:00;522;11.2;33
09.11.2016;15:20:00;435;11.3;33
09.11.2016;15:30:00;334;11.4;33
09.11.2016;15:40:00;292;11.4;33
09.11.2016;15:50:00;243;11.5;33
09.11.2016;16:00:00;180;11.5;33
09.11.2016;16:10:00;160;11.5;32
09.11.2016;16:20:00;138;11.5;32
09.11.2016;16:30:00;110;11.6;32
09.11.2016;16:40:00;37;11.6;17
09.11.2016;16:50:00;0;11.6;0
09.11.2016;17:00:00;0;11.6;0
10.11.2016;07:45:00;15;0;9
10.11.2016;07:55:00;130;0;26
10.11.2016;08:05:00;222;0;27
10.11.2016;08:15:00;184;0;28
10.11.2016;08:25:00;166;0.1;28
10.11.2016;08:35:00;373;0.1;28
10.11.2016;08:50:00;1044;0.3;29
10.11.2016;09:05:00;800;0.6;29
10.11.2016;09:15:00;1382;0.8;30
10.11.2016;09:25:00;1131;1.0;30
10.11.2016;09:35:00;1166;1.2;30
10.11.2016;09:45:00;1108;1.4;30
10.11.2016;09:55:00;1551;1.6;31
10.11.2016;10:05:00;1379;1.8;31
10.11.2016;10:15:00;1909;2.1;32
10.11.2016;10:25:00;2700;2.5;32
10.11.2016;10:35:00;2816;2.9;33
10.11.2016;10:45:00;3955;3.7;36
10.11.2016;10:55:00;1981;4.0;36
10.11.2016;11:05:00;2021;4.5;36
10.11.2016;11:15:00;2993;4.9;36
10.11.2016;11:25:00;2157;5.3;36
10.11.2016;11:35:00;2566;5.7;37
10.11.2016;11:45:00;1966;6.0;36
10.11.2016;11:55:00;1599;6.3;36
10.11.2016;12:05:00;1568;6.5;35
10.11.2016;12:15:00;1623;6.8;35
10.11.2016;12:25:00;564;6.9;34
10.11.2016;12:35:00;394;7.0;34
10.11.2016;12:45:00;1331;7.2;34
10.11.2016;12:55:00;1747;7.4;34
10.11.2016;13:05:00;2069;7.8;34
10.11.2016;13:15:00;1946;8.1;35
10.11.2016;13:25:00;1825;8.4;35
10.11.2016;13:35:00;1513;8.6;35
10.11.2016;13:45:00;941;8.8;34
10.11.2016;13:55:00;1236;9.0;34
10.11.2016;14:05:00;903;9.2;34
10.11.2016;14:15:00;1132;9.4;34
10.11.2016;14:25:00;752;9.5;33
10.11.2016;14:35:00;1081;9.7;33
10.11.2016;14:45:00;856;9.8;33
10.11.2016;14:55:00;1046;10.0;33
10.11.2016;15:05:00;819;10.1;33
10.11.2016;15:15:00;786;10.2;33
10.11.2016;15:25:00;546;10.3;33
10.11.2016;15:35:00;200;10.4;33
10.11.2016;15:45:00;324;10.4;33
10.11.2016;15:55:00;181;10.5;33
10.11.2016;16:05:00;165;10.5;33
10.11.2016;16:15:00;105;10.5;33
10.11.2016;16:25:00;0;10.5;32
10.11.2016;16:35:00;0;10.5;2
10.11.2016;16:45:00;0;10.5;0
10.11.2016;17:00:00;0;10.5;0
11.11.2016;07:45:00;6;0;5
11.11.2016;07:55:00;147;0;27
11.11.2016;08:05:00;272;0;27
11.11.2016;08:15:00;278;0.1;28
11.11.2016;08:25:00;608;0.1;28
11.11.2016;08:35:00;699;0.2;29
11.11.2016;08:45:00;679;0.4;29
11.11.2016;08:55:00;981;0.5;29
11.11.2016;09:05:00;1029;0.7;29
11.11.2016;09:15:00;1003;0.9;30
11.11.2016;09:25:00;1334;1.0;30
11.11.2016;09:35:00;1479;1.3;30
11.11.2016;09:45:00;1245;1.5;30
11.11.2016;09:55:00;828;1.7;31
11.11.2016;10:05:00;520;1.8;31
11.11.2016;10:15:00;428;1.8;31
11.11.2016;10:25:00;770;1.9;31
11.11.2016;10:35:00;1624;2.2;31
11.11.2016;10:45:00;2767;2.6;32
11.11.2016;10:55:00;2488;3.1;34
11.11.2016;11:05:00;2515;3.5;34
11.11.2016;11:15:00;2086;3.8;34
11.11.2016;11:25:00;529;3.9;33
11.11.2016;11:35:00;1095;4.1;33
11.11.2016;11:45:00;1128;4.4;33
11.11.2016;11:55:00;1506;4.6;33
11.11.2016;12:05:00;1213;4.8;33
11.11.2016;12:15:00;3582;5.3;34
11.11.2016;12:25:00;1769;5.6;35
11.11.2016;12:35:00;2099;5.9;35
11.11.2016;12:45:00;1359;6.2;35
11.11.2016;12:55:00;1343;6.4;34
11.11.2016;13:05:00;1950;6.7;34
11.11.2016;13:15:00;2098;7.0;35
11.11.2016;13:25:00;1711;7.3;35
11.11.2016;13:35:00;2138;7.6;35
11.11.2016;13:45:00;2262;8.0;35
11.11.2016;13:55:00;2680;8.5;37
11.11.2016;14:05:00;875;8.7;35
11.11.2016;14:15:00;1527;8.9;35
11.11.2016;14:25:00;2249;9.2;35
11.11.2016;14:35:00;4705;9.9;37
11.11.2016;14:45:00;3616;10.6;39
11.11.2016;14:55:00;1465;10.8;37
11.11.2016;15:05:00;878;11.0;36
11.11.2016;15:15:00;163;11.1;35
11.11.2016;15:25:00;216;11.1;34
11.11.2016;15:35:00;837;11.2;34
11.11.2016;15:45:00;784;11.4;34
11.11.2016;15:55:00;432;11.4;33
11.11.2016;16:05:00;377;11.5;33
11.11.2016;16:15:00;483;11.6;33
11.11.2016;16:25:00;292;11.6;33
11.11.2016;16:35:00;143;11.7;33
11.11.2016;17:00:00;0;11.7;0
12.11.2016;08:00:00;17;0;18
12.11.2016;08:10:00;207;0;27
12.11.2016;08:20:00;317;0;27
12.11.2016;08:30:00;310;0.1;28
12.11.2016;08:40:00;402;0.1;28
12.11.2016;08:50:00;520;0.2;28
12.11.2016;09:00:00;583;0.3;29
12.11.2016;09:10:00;545;0.4;29
12.11.2016;09:20:00;591;0.5;29
12.11.2016;09:30:00;722;0.6;30
12.11.2016;09:40:00;720;0.7;30
12.11.2016;09:50:00;839;0.9;30
12.11.2016;10:00:00;873;1.0;30
12.11.2016;10:10:00;1163;1.2;30
12.11.2016;10:20:00;1274;1.4;31
12.11.2016;10:30:00;1035;1.6;31
12.11.2016;10:40:00;1128;1.8;31
12.11.2016;10:50:00;1231;2.0;31
12.11.2016;11:00:00;1218;2.2;31
12.11.2016;11:10:00;1314;2.4;32
12.11.2016;11:20:00;1258;2.6;32
12.11.2016;11:30:00;1488;2.8;32
12.11.2016;11:40:00;1719;3.1;32
12.11.2016;11:50:00;1483;3.4;33
12.11.2016;12:00:00;1321;3.6;33
12.11.2016;12:10:00;1458;3.9;33
12.11.2016;12:20:00;1163;4.1;33
12.11.2016;12:30:00;1057;4.2;33
12.11.2016;12:40:00;1335;4.4;33
12.11.2016;12:50:00;1346;4.7;33
12.11.2016;13:00:00;1836;4.9;33
12.11.2016;13:10:00;1669;5.2;34
12.11.2016;13:20:00;1351;5.4;34
12.11.2016;13:30:00;1442;5.7;34
12.11.2016;13:40:00;1656;5.9;34
12.11.2016;13:50:00;1725;6.2;34
12.11.2016;14:00:00;1333;6.5;34
12.11.2016;14:10:00;1399;6.7;34
12.11.2016;14:20:00;1243;6.9;34
12.11.2016;14:30:00;1072;7.1;34
12.11.2016;14:40:00;936;7.3;33
12.11.2016;14:50:00;802;7.4;33
12.11.2016;15:00:00;1130;7.6;33
12.11.2016;15:10:00;722;7.7;33
12.11.2016;15:20:00;485;7.8;33
12.11.2016;15:30:00;482;7.9;33
12.11.2016;15:40:00;434;7.9;33
12.11.2016;15:50:00;332;8.0;33
12.11.2016;16:00:00;273;8.1;33
12.11.2016;16:10:00;231;8.1;33
12.11.2016;16:20:00;194;8.1;33
12.11.2016;16:30:00;153;8.2;33
12.11.2016;16:40:00;99;8.2;33
12.11.2016;16:50:00;0;8.2;22
12.11.2016;17:00:00;0;8.2;0
12.11.2016;17:10:00;0;8.2;0
13.11.2016;07:50:00;0;0;22
13.11.2016;08:00:00;102;0;27
13.11.2016;08:10:00;286;0;27
13.11.2016;08:20:00;259;0.1;28
13.11.2016;08:30:00;219;0.1;28
13.11.2016;08:40:00;283;0.1;29
13.11.2016;08:50:00;740;0.2;29
13.11.2016;09:00:00;1084;0.4;29
13.11.2016;09:10:00;804;0.6;29
13.11.2016;09:20:00;887;0.7;30
13.11.2016;09:30:00;810;0.8;30
13.11.2016;09:40:00;700;0.9;30
13.11.2016;09:50:00;668;1.1;30
13.11.2016;10:00:00;835;1.2;31
13.11.2016;10:10:00;886;1.3;31
13.11.2016;10:20:00;1020;1.5;31
13.11.2016;10:30:00;1193;1.7;31
13.11.2016;10:40:00;1252;1.9;31
13.11.2016;10:50:00;1279;2.1;31
13.11.2016;11:00:00;997;2.3;31
13.11.2016;11:10:00;976;2.4;32
13.11.2016;11:20:00;970;2.6;32
13.11.2016;11:30:00;967;2.8;32
13.11.2016;11:40:00;1244;3.0;32
13.11.2016;11:50:00;1144;3.2;32
13.11.2016;12:00:00;1243;3.4;32
13.11.2016;12:10:00;1357;3.6;32
13.11.2016;12:20:00;1618;3.8;32
13.11.2016;12:30:00;1494;4.1;33
13.11.2016;12:40:00;1482;4.3;33
13.11.2016;12:50:00;1406;4.6;33
13.11.2016;13:00:00;1709;4.8;33
13.11.2016;13:10:00;2316;5.2;34
13.11.2016;13:20:00;1892;5.5;35
13.11.2016;13:30:00;1678;5.8;34
13.11.2016;13:40:00;1894;6.1;34
13.11.2016;13:50:00;1610;6.4;35
13.11.2016;14:00:00;1743;6.6;35
13.11.2016;14:10:00;1390;6.9;35
13.11.2016;14:20:00;1636;7.1;35
13.11.2016;14:30:00;992;7.3;34
13.11.2016;14:40:00;913;7.5;34
13.11.2016;14:50:00;677;7.6;33
13.11.2016;15:00:00;592;7.7;33
13.11.2016;15:10:00;567;7.8;33
13.11.2016;15:20:00;575;7.9;33
13.11.2016;15:30:00;446;8.0;33
13.11.2016;15:40:00;275;8.0;33
13.11.2016;15:50:00;274;8.1;33
13.11.2016;16:00:00;394;8.1;33
13.11.2016;16:10:00;275;8.2;33
13.11.2016;16:20:00;179;8.2;33
13.11.2016;16:30:00;149;8.2;33
13.11.2016;16:40:00;112;8.3;33
13.11.2016;16:50:00;0;8.3;0
13.11.2016;17:00:00;0;8.3;0
13.11.2016;17:10:00;0;8.3;0
14.11.2016;08:00:00;0;0;9
14.11.2016;08:10:00;124;0;27
14.11.2016;08:20:00;142;0;27
14.11.2016;08:30:00;169;0;28
14.11.2016;08:40:00;191;0;28
14.11.2016;08:50:00;225;0.1;28
14.11.2016;09:00:00;268;0.1;29
14.11.2016;09:10:00;289;0.2;29
14.11.2016;09:20:00;334;0.2;29
14.11.2016;09:30:00;382;0.3;29
14.11.2016;09:40:00;452;0.4;30
14.11.2016;09:50:00;401;0.4;30
14.11.2016;10:00:00;452;0.5;30
14.11.2016;10:10:00;417;0.6;30
14.11.2016;10:20:00;413;0.6;30
14.11.2016;10:30:00;413;0.7;30
14.11.2016;10:40:00;534;0.8;30
14.11.2016;10:50:00;582;0.9;30
14.11.2016;11:00:00;694;1.0;31
14.11.2016;11:10:00;703;1.1;31
14.11.2016;11:20:00;724;1.2;31
14.11.2016;11:30:00;740;1.4;31
14.11.2016;11:40:00;717;1.5;31
14.11.2016;11:50:00;591;1.6;31
14.11.2016;12:00:00;555;1.7;31
14.11.2016;12:10:00;519;1.8;31
14.11.2016;12:20:00;569;1.8;31
14.11.2016;12:30:00;769;2.0;31
14.11.2016;12:40:00;1106;2.1;31
14.11.2016;12:50:00;1156;2.3;31
14.11.2016;13:00:00;1039;2.5;31
14.11.2016;13:10:00;962;2.7;31
14.11.2016;13:20:00;1008;2.8;32
14.11.2016;13:30:00;882;3.0;32
14.11.2016;13:40:00;879;3.1;32
14.11.2016;13:50:00;801;3.2;32
14.11.2016;14:00:00;752;3.4;32
14.11.2016;14:10:00;672;3.5;32
14.11.2016;14:20:00;629;3.6;32
14.11.2016;14:30:00;549;3.7;32
14.11.2016;14:40:00;504;3.8;32
14.11.2016;14:50:00;433;3.8;32
14.11.2016;15:00:00;363;3.9;32
14.11.2016;15:10:00;371;4.0;32
14.11.2016;15:20:00;321;4.0;32
14.11.2016;15:30:00;267;4.1;32
14.11.2016;15:40:00;269;4.1;32
14.11.2016;15:55:00;68;4.2;32
14.11.2016;16:05:00;175;4.2;32
14.11.2016;16:15:00;144;4.2;32
14.11.2016;16:25:00;132;4.2;32
14.11.2016;16:35:00;80;4.3;32
14.11.2016;17:00:00;0;4.3;0
15.11.2016;07:35:00;0;0;1
15.11.2016;07:45:00;118;0;25
15.11.2016;07:55:00;127;0;26
15.11.2016;08:05:00;230;0;27
15.11.2016;08:15:00;268;.1;28
15.11.2016;08:25:00;343;.1;28
15.11.2016;08:35:00;382;.2;28
15.11.2016;08:45:00;472;.3;29
15.11.2016;08:55:00;653;.4;29
15.11.2016;09:05:00;797;.5;29
15.11.2016;09:15:00;911;.6;29
15.11.2016;09:25:00;1135;.8;30
15.11.2016;09:35:00;1123;1.0;30
15.11.2016;09:45:00;1022;1.2;30
15.11.2016;09:55:00;907;1.3;30
15.11.2016;10:05:00;635;1.4;30
15.11.2016;10:15:00;2465;1.7;31
15.11.2016;10:25:00;2101;2.1;32
15.11.2016;10:35:00;2272;2.4;32
15.11.2016;10:45:00;2664;2.8;33
15.11.2016;10:55:00;2758;3.3;34
15.11.2016;11:05:00;3440;3.8;35
15.11.2016;11:15:00;3268;4.4;37
15.11.2016;11:25:00;2306;4.9;36
15.11.2016;11:35:00;2503;5.3;36
15.11.2016;11:45:00;2471;5.7;36
15.11.2016;11:55:00;3011;6.2;37
15.11.2016;12:05:00;2467;6.6;37
15.11.2016;12:15:00;2146;7.0;37
15.11.2016;12:25:00;1935;7.3;36
15.11.2016;12:35:00;2233;7.6;36
15.11.2016;12:45:00;2108;8.0;36
15.11.2016;12:55:00;2942;8.5;37
15.11.2016;13:05:00;1981;8.8;37
15.11.2016;13:15:00;2582;9.2;37
15.11.2016;13:25:00;2652;9.7;37
15.11.2016;13:35:00;1624;10.0;36
15.11.2016;13:45:00;1949;10.2;36
15.11.2016;13:55:00;2669;10.7;37
15.11.2016;14:05:00;3174;11.2;38
15.11.2016;14:15:00;1840;11.6;37
15.11.2016;14:25:00;1661;11.9;37
15.11.2016;14:35:00;1217;12.1;36
15.11.2016;14:45:00;1330;12.3;36
15.11.2016;14:55:00;1771;12.6;35
15.11.2016;15:05:00;1134;12.8;35
15.11.2016;15:15:00;1119;13.0;35
15.11.2016;15:25:00;992;13.2;34
15.11.2016;15:35:00;847;13.3;34
15.11.2016;15:45:00;486;13.4;34
15.11.2016;15:55:00;354;13.5;33
15.11.2016;16:05:00;333;13.5;33
15.11.2016;16:15:00;224;13.6;33
15.11.2016;16:25:00;146;13.6;33
15.11.2016;16:35:00;98;13.6;33
15.11.2016;16:45:00;99;13.6;33
15.11.2016;16:55:00;0;13.6;0
15.11.2016;17:05:00;0;13.6;0
16.11.2016;07:45:00;0;0;0
16.11.2016;07:55:00;138;0;25
16.11.2016;08:05:00;173;0;27
16.11.2016;08:15:00;365;0;27
16.11.2016;08:25:00;509;.1;28
16.11.2016;08:35:00;484;.2;28
16.11.2016;08:45:00;519;.3;29
16.11.2016;08:55:00;672;.4;29
16.11.2016;09:05:00;784;.5;29
16.11.2016;09:15:00;933;.7;29
16.11.2016;09:25:00;1108;.8;30
16.11.2016;09:35:00;1318;1.0;30
16.11.2016;09:45:00;1612;1.3;30
16.11.2016;09:55:00;1483;1.6;31
16.11.2016;10:05:00;1453;1.8;31
16.11.2016;10:15:00;1567;2.1;31
16.11.2016;10:25:00;1668;2.3;32
16.11.2016;10:35:00;1603;2.6;32
16.11.2016;10:45:00;1498;2.9;32
16.11.2016;10:55:00;1387;3.1;32
16.11.2016;11:05:00;1303;3.3;32
16.11.2016;11:15:00;1229;3.5;33
16.11.2016;11:25:00;994;3.7;32
16.11.2016;11:35:00;741;3.8;32
16.11.2016;11:45:00;942;4.0;32
16.11.2016;11:55:00;974;4.1;32
16.11.2016;12:05:00;851;4.3;32
16.11.2016;12:15:00;892;4.4;32
16.11.2016;12:25:00;829;4.5;32
16.11.2016;12:35:00;1063;4.7;32
16.11.2016;12:45:00;1011;4.9;32
16.11.2016;15:55:00;253;7.2;32
16.11.2016;16:05:00;174;7.2;32
16.11.2016;16:15:00;128;7.2;32
16.11.2016;16:25:00;105;7.2;32
16.11.2016;16:35:00;86;7.3;32
16.11.2016;16:45:00;0;7.3;0
16.11.2016;16:55:00;0;7.3;0
16.11.2016;17:00:00;0;7.3;0
17.11.2016;07:45:00;7;0;12
17.11.2016;07:55:00;163;0;26
17.11.2016;08:05:00;270;0;27
17.11.2016;08:15:00;344;0.1;28
17.11.2016;08:25:00;345;0.1;28
17.11.2016;08:35:00;423;0.2;28
17.11.2016;08:45:00;583;0.3;29
17.11.2016;08:55:00;634;0.4;29
17.11.2016;09:05:00;672;0.5;29
17.11.2016;09:15:00;714;0.6;30
17.11.2016;09:25:00;770;0.7;30
17.11.2016;09:35:00;903;0.9;30
17.11.2016;09:45:00;772;1.0;30
17.11.2016;09:55:00;1116;1.2;30
17.11.2016;10:05:00;1250;1.4;31
17.11.2016;10:15:00;1257;1.6;31
17.11.2016;10:25:00;1064;1.8;31
17.11.2016;10:35:00;1164;2.0;31
17.11.2016;10:45:00;1270;2.2;31
17.11.2016;10:55:00;1121;2.4;31
17.11.2016;11:05:00;1208;2.6;32
17.11.2016;11:15:00;1006;2.7;32
17.11.2016;11:25:00;1428;3.0;32
17.11.2016;11:35:00;1504;3.2;32
17.11.2016;11:45:00;1488;3.4;32
17.11.2016;11:55:00;1668;3.7;33
17.11.2016;12:05:00;1517;4.0;33
17.11.2016;12:15:00;2016;4.3;33
17.11.2016;12:25:00;2124;4.6;34
17.11.2016;12:35:00;1303;4.9;34
17.11.2016;12:45:00;1950;5.2;34
17.11.2016;12:55:00;2510;5.5;35
17.11.2016;13:05:00;2330;5.9;35
17.11.2016;13:15:00;1973;6.2;35
17.11.2016;13:25:00;1991;6.6;35
17.11.2016;13:35:00;1937;6.9;35
17.11.2016;13:45:00;2261;7.3;36
17.11.2016;13:55:00;2034;7.6;36
17.11.2016;14:05:00;1815;7.9;36
17.11.2016;14:15:00;1475;8.2;35
17.11.2016;14:25:00;1727;8.4;35
17.11.2016;14:35:00;1055;8.7;35
17.11.2016;14:45:00;1125;8.9;35
17.11.2016;14:55:00;996;9.0;34
17.11.2016;15:05:00;645;9.2;34
17.11.2016;15:15:00;454;9.2;34
17.11.2016;15:25:00;582;9.3;34
17.11.2016;15:35:00;579;9.4;33
17.11.2016;15:45:00;490;9.5;33
17.11.2016;15:55:00;478;9.6;33
17.11.2016;16:05:00;491;9.7;33
17.11.2016;16:15:00;372;9.7;33
17.11.2016;16:25:00;276;9.8;33
17.11.2016;16:35:00;157;9.8;33
17.11.2016;16:45:00;112;9.8;33
17.11.2016;16:55:00;55;9.9;33
17.11.2016;17:05:00;0;9.9;0
18.11.2016;07:40:00;111;0;21
18.11.2016;07:50:00;177;0;26
18.11.2016;08:00:00;160;0;27
18.11.2016;08:10:00;116;00;28
18.11.2016;08:20:00;98;0.1;28
18.11.2016;08:30:00;134;0.1;29
18.11.2016;08:40:00;154;0.1;29
18.11.2016;08:50:00;191;0.1;29
18.11.2016;09:00:00;319;0.2;30
18.11.2016;09:10:00;600;0.3;30
18.11.2016;09:20:00;823;0.4;30
18.11.2016;09:30:00;953;0.6;30
18.11.2016;09:40:00;1691;0.8;31
18.11.2016;09:50:00;1972;1.1;31
18.11.2016;10:00:00;1719;1.4;32
18.11.2016;10:10:00;2394;1.7;32
18.11.2016;10:20:00;2166;2.1;33
18.11.2016;10:30:00;2503;2.5;34
18.11.2016;10:40:00;2400;2.9;34
18.11.2016;10:50:00;2167;3.2;35
18.11.2016;11:00:00;2803;3.6;35
18.11.2016;11:10:00;845;3.8;35
18.11.2016;11:20:00;722;4.0;34
18.11.2016;11:30:00;506;4.1;33
18.11.2016;11:40:00;528;4.1;33
18.11.2016;11:50:00;535;4.2;33
18.11.2016;12:00:00;486;4.3;33
18.11.2016;12:10:00;495;4.4;33
18.11.2016;12:20:00;676;4.5;33
18.11.2016;12:30:00;469;4.6;33
18.11.2016;12:40:00;375;4.7;33
18.11.2016;12:50:00;501;4.7;33
18.11.2016;13:00:00;553;4.8;33
18.11.2016;13:10:00;608;4.9;33
18.11.2016;13:20:00;471;5.0;33
18.11.2016;13:30:00;292;5.1;33
18.11.2016;13:40:00;260;5.1;33
18.11.2016;13:50:00;340;5.1;33
18.11.2016;14:00:00;289;5.2;33
18.11.2016;14:10:00;264;5.2;33
18.11.2016;14:20:00;505;5.3;33
18.11.2016;14:30:00;270;5.4;33
18.11.2016;14:40:00;359;5.4;33
18.11.2016;14:50:00;378;5.5;33
18.11.2016;15:00:00;276;5.6;33
18.11.2016;15:10:00;243;5.6;33
18.11.2016;15:20:00;227;5.6;33
18.11.2016;15:30:00;180;5.7;33
18.11.2016;15:40:00;167;5.7;33
18.11.2016;15:50:00;158;5.7;33
18.11.2016;16:00:00;121;5.8;32
18.11.2016;16:10:00;100;5.8;32
18.11.2016;16:20:00;0;5.8;0
18.11.2016;17:00:00;0;5.8;0
19.11.2016;08:00:00;0;0;7
19.11.2016;08:10:00;166;0;27
19.11.2016;08:20:00;209;0;27
19.11.2016;08:30:00;146;0;28
19.11.2016;08:40:00;205;0.1;28
19.11.2016;08:50:00;173;0.1;29
19.11.2016;09:00:00;150;0.1;29
19.11.2016;09:10:00;173;0.1;30
19.11.2016;09:20:00;269;0.2;30
19.11.2016;09:30:00;203;0.2;30
19.11.2016;09:40:00;233;0.3;30
19.11.2016;09:50:00;243;0.3;30
19.11.2016;10:00:00;240;0.3;31
19.11.2016;10:10:00;437;0.4;31
19.11.2016;10:20:00;510;0.5;31
19.11.2016;10:30:00;475;0.5;31
19.11.2016;10:40:00;499;0.6;31
19.11.2016;10:50:00;356;0.7;31
19.11.2016;11:00:00;422;0.8;31
19.11.2016;11:10:00;426;0.9;31
19.11.2016;11:20:00;818;1.0;32
19.11.2016;11:30:00;394;1.0;32
19.11.2016;11:40:00;480;1.1;32
19.11.2016;11:50:00;738;1.2;32
19.11.2016;12:00:00;406;1.3;32
19.11.2016;12:10:00;847;1.4;32
19.11.2016;12:20:00;882;1.6;32
19.11.2016;12:30:00;1127;1.7;32
19.11.2016;12:40:00;1121;1.9;32
19.11.2016;12:50:00;2266;2.2;33
19.11.2016;13:00:00;956;2.5;33
19.11.2016;13:10:00;600;2.5;33
19.11.2016;13:20:00;566;2.7;33
19.11.2016;13:30:00;554;2.8;33
19.11.2016;13:40:00;1084;2.9;33
19.11.2016;13:50:00;728;3.0;33
19.11.2016;14:00:00;735;3.2;33
19.11.2016;14:10:00;1390;3.4;33
19.11.2016;14:20:00;805;3.5;33
19.11.2016;14:30:00;1217;3.7;33
19.11.2016;14:40:00;1820;4.0;34
19.11.2016;14:50:00;911;4.2;34
19.11.2016;15:00:00;948;4.4;33
19.11.2016;15:10:00;660;4.5;33
19.11.2016;15:20:00;597;4.6;33
19.11.2016;15:30:00;655;4.7;33
19.11.2016;15:40:00;663;4.8;33
19.11.2016;15:50:00;489;4.9;33
19.11.2016;16:00:00;249;4.9;33
19.11.2016;16:10:00;217;5.0;33
19.11.2016;16:20:00;173;5.0;33
19.11.2016;16:30:00;132;5.0;33
19.11.2016;16:40:00;102;5.1;33
19.11.2016;16:50:00;29;5.1;11
19.11.2016;17:00:00;0;5.1;0
20.11.2016;07:50:00;7;0;9
20.11.2016;08:00:00;195;0;27
20.11.2016;08:10:00;285;0;27
20.11.2016;08:20:00;377;0.1;28
20.11.2016;08:30:00;430;0.1;29
20.11.2016;08:40:00;547;0.2;29
20.11.2016;08:50:00;612;0.3;29
20.11.2016;09:00:00;741;0.4;30
20.11.2016;09:10:00;818;0.6;30
20.11.2016;09:20:00;1023;0.7;30
20.11.2016;09:30:00;957;0.9;30
20.11.2016;09:40:00;979;1.1;31
20.11.2016;09:50:00;934;1.2;31
20.11.2016;10:00:00;1144;1.4;31
20.11.2016;10:10:00;1293;1.6;31
20.11.2016;10:20:00;1232;1.8;31
20.11.2016;10:30:00;985;2.0;32
20.11.2016;10:40:00;1174;2.2;32
20.11.2016;10:50:00;1662;2.4;32
20.11.2016;11:00:00;1569;2.7;33
20.11.2016;11:10:00;1987;3.0;33
20.11.2016;11:20:00;1909;3.3;34
20.11.2016;11:30:00;2146;3.7;34
20.11.2016;11:40:00;2885;4.2;35
20.11.2016;11:50:00;3913;4.8;37
20.11.2016;12:00:00;4392;5.5;39
20.11.2016;12:10:00;4385;6.2;40
20.11.2016;12:20:00;4334;6.9;41
20.11.2016;12:30:00;4526;7.7;42
20.11.2016;12:40:00;4435;8.4;43
20.11.2016;12:50:00;4655;9.1;43
20.11.2016;13:00:00;4925;9.9;45
20.11.2016;13:10:00;4487;10.7;45
20.11.2016;13:20:00;4504;11.4;45
20.11.2016;13:30:00;4908;12.2;46
20.11.2016;13:40:00;4701;13.0;46
20.11.2016;13:50:00;4462;13.7;47
20.11.2016;14:00:00;4148;14.4;47
20.11.2016;14:10:00;3494;15.0;46
20.11.2016;14:20:00;2997;15.6;45
20.11.2016;14:30:00;1951;15.9;43
20.11.2016;14:40:00;1344;16.1;41
20.11.2016;14:50:00;1276;16.4;40
20.11.2016;15:00:00;1202;16.6;39
20.11.2016;15:10:00;1161;16.8;38
20.11.2016;15:20:00;970;16.9;38
20.11.2016;15:30:00;823;17.1;37
20.11.2016;15:40:00;705;17.2;36
20.11.2016;15:50:00;577;17.3;36
20.11.2016;16:00:00;468;17.4;36
20.11.2016;16:10:00;372;17.4;36
20.11.2016;16:20:00;278;17.5;35
20.11.2016;16:30:00;185;17.5;35
20.11.2016;16:40:00;117;17.5;35
20.11.2016;16:50:00;0;17.6;29
20.11.2016;17:00:00;0;17.6;0
21.11.2016;07:55:00;0;0;4
21.11.2016;08:05:00;102;0;27
21.11.2016;08:15:00;174;0;28
21.11.2016;08:25:00;240;0;28
21.11.2016;08:35:00;337;0.1;29
21.11.2016;08:45:00;459;0.2;29
21.11.2016;08:55:00;523;0.2;29
21.11.2016;09:05:00;745;0.3;30
21.11.2016;09:15:00;942;0.5;30
21.11.2016;09:25:00;997;0.7;30
21.11.2016;09:35:00;785;0.8;31
21.11.2016;09:45:00;880;0.9;31
21.11.2016;09:55:00;1203;1.1;31
21.11.2016;10:05:00;1114;1.3;31
21.11.2016;10:15:00;1365;1.5;31
21.11.2016;10:25:00;1086;1.7;31
21.11.2016;10:35:00;995;1.9;32
21.11.2016;10:45:00;1070;2.0;32
21.11.2016;10:55:00;1347;2.3;32
21.11.2016;11:05:00;1636;2.5;32
21.11.2016;11:15:00;1171;2.7;33
21.11.2016;11:25:00;892;2.9;33
21.11.2016;11:35:00;797;3.0;33
21.11.2016;11:45:00;743;3.1;33
21.11.2016;11:55:00;787;3.3;33
21.11.2016;12:05:00;728;3.4;33
21.11.2016;12:15:00;800;3.5;33
21.11.2016;12:25:00;621;3.6;33
21.11.2016;12:35:00;635;3.7;33
21.11.2016;12:45:00;655;3.9;33
21.11.2016;12:55:00;688;4.0;33
21.11.2016;13:05:00;788;4.1;33
21.11.2016;13:15:00;957;4.2;33
21.11.2016;13:25:00;1123;4.4;33
21.11.2016;13:35:00;1118;4.6;33
21.11.2016;13:45:00;1061;4.8;33
21.11.2016;13:55:00;1025;4.9;33
21.11.2016;14:05:00;1088;5.1;33
21.11.2016;14:15:00;1113;5.3;33
21.11.2016;14:25:00;1137;5.5;33
21.11.2016;14:35:00;992;5.7;33
21.11.2016;14:45:00;826;5.8;33
21.11.2016;14:55:00;679;5.9;33
21.11.2016;15:05:00;596;6.0;33
21.11.2016;15:15:00;519;6.1;33
21.11.2016;15:25:00;434;6.2;33
21.11.2016;15:35:00;346;6.3;33
21.11.2016;15:45:00;285;6.3;33
21.11.2016;15:55:00;235;6.3;33
21.11.2016;16:05:00;209;6.4;33
21.11.2016;16:15:00;176;6.4;33
21.11.2016;16:25:00;134;6.4;33
21.11.2016;16:35:00;99;6.5;33
21.11.2016;17:00:00;0;6.5;0
22.11.2016;07:55:00;7;0;8
22.11.2016;08:05:00;101;0;27
22.11.2016;08:15:00;234;0;28
22.11.2016;08:25:00;283;0.1;28
22.11.2016;08:35:00;361;0.1;29
22.11.2016;08:45:00;448;0.2;29
22.11.2016;08:55:00;507;0.3;29
22.11.2016;09:05:00;602;0.4;30
22.11.2016;09:15:00;713;0.5;30
22.11.2016;09:25:00;818;0.6;30
22.11.2016;09:35:00;855;0.7;31
22.11.2016;09:45:00;923;0.9;31
22.11.2016;09:55:00;1037;1.1;31
22.11.2016;10:05:00;1128;1.2;31
22.11.2016;10:15:00;1280;1.4;31
22.11.2016;10:25:00;1411;1.7;32
22.11.2016;10:35:00;1235;1.9;32
22.11.2016;10:45:00;1352;2.1;32
22.11.2016;10:55:00;1557;2.4;33
22.11.2016;11:05:00;1419;2.6;33
22.11.2016;11:15:00;1378;2.8;33
22.11.2016;11:25:00;1440;3.0;33
22.11.2016;11:35:00;1509;3.3;33
22.11.2016;11:45:00;1710;3.6;34
22.11.2016;11:55:00;1703;3.8;34
22.11.2016;12:05:00;2357;4.2;34
22.11.2016;12:15:00;2075;4.6;35
22.11.2016;12:25:00;1844;4.9;35
22.11.2016;12:35:00;3600;5.4;36
22.11.2016;12:45:00;3517;6.1;39
22.11.2016;12:55:00;1723;6.4;37
22.11.2016;13:05:00;1730;6.7;37
22.11.2016;13:15:00;1415;6.9;36
22.11.2016;13:25:00;2372;7.3;36
22.11.2016;13:35:00;3000;7.7;38
22.11.2016;13:45:00;2262;8.1;38
22.11.2016;13:55:00;2908;8.6;38
22.11.2016;14:05:00;1773;9.0;38
22.11.2016;14:15:00;1758;9.3;37
22.11.2016;14:25:00;1623;9.6;37
22.11.2016;14:35:00;1581;9.8;37
22.11.2016;14:45:00;1517;10.1;37
22.11.2016;14:55:00;1189;10.3;36
22.11.2016;15:05:00;944;10.4;36
22.11.2016;15:15:00;608;10.6;35
22.11.2016;15:25:00;381;10.6;35
22.11.2016;15:35:00;223;10.7;34
22.11.2016;15:45:00;201;10.7;34
22.11.2016;15:55:00;197;10.7;34
22.11.2016;16:05:00;200;10.8;34
22.11.2016;16:15:00;130;10.8;34
22.11.2016;16:25:00;102;10.8;34
22.11.2016;17:00:00;0;10.8;0
23.11.2016;08:05:00;18;0;20
23.11.2016;08:15:00;162;0;27
23.11.2016;08:25:00;205;0;28
23.11.2016;08:35:00;258;0;29
23.11.2016;08:45:00;322;0.1;29
23.11.2016;08:55:00;351;0.2;29
23.11.2016;09:05:00;423;0.2;30
23.11.2016;09:15:00;491;0.3;30
23.11.2016;09:25:00;550;0.4;30
23.11.2016;09:35:00;616;0.5;30
23.11.2016;09:45:00;647;0.6;31
23.11.2016;09:55:00;700;0.7;31
23.11.2016;10:05:00;762;0.8;31
23.11.2016;10:15:00;817;1.0;31
23.11.2016;10:25:00;920;1.1;31
23.11.2016;10:35:00;1041;1.3;32
23.11.2016;10:45:00;1175;1.5;32
23.11.2016;10:55:00;1501;1.7;32
23.11.2016;11:05:00;1736;2.0;32
23.11.2016;11:15:00;1784;2.3;33
23.11.2016;11:25:00;1762;2.6;33
23.11.2016;11:35:00;1744;2.8;34
23.11.2016;11:45:00;1781;3.1;34
23.11.2016;11:55:00;2109;3.5;34
23.11.2016;12:05:00;2603;3.9;35
23.11.2016;12:15:00;2304;4.3;36
23.11.2016;12:25:00;2203;4.6;36
23.11.2016;12:35:00;2068;5.0;36
23.11.2016;12:45:00;1870;5.3;36
23.11.2016;12:55:00;1792;5.6;36
23.11.2016;13:05:00;1696;5.9;36
23.11.2016;13:15:00;1598;6.2;35
23.11.2016;13:25:00;1734;6.4;35
23.11.2016;13:35:00;1753;6.7;36
23.11.2016;13:45:00;1671;7.0;36
23.11.2016;13:55:00;1514;7.3;35
23.11.2016;14:05:00;1357;7.5;35
23.11.2016;14:15:00;1217;7.7;35
23.11.2016;14:25:00;1136;7.9;35
23.11.2016;14:35:00;1060;8.1;35
23.11.2016;14:45:00;1014;8.2;34
23.11.2016;14:55:00;887;8.4;34
23.11.2016;15:05:00;786;8.5;34
23.11.2016;15:15:00;714;8.6;34
23.11.2016;15:25:00;635;8.8;34
23.11.2016;15:35:00;546;8.8;34
23.11.2016;15:45:00;446;8.9;34
23.11.2016;15:55:00;379;9.0;34
23.11.2016;16:05:00;309;9.0;33
23.11.2016;16:15:00;225;9.1;33
23.11.2016;16:25:00;142;9.1;33
23.11.2016;16:35:00;95;9.1;33
23.11.2016;16:45:00;0;9.1;0
23.11.2016;17:00:00;0;9.1;0
24.11.2016;07:55:00;0;0;2
24.11.2016;08:05:00;174;0;27
24.11.2016;08:15:00;255;0;28
24.11.2016;08:25:00;335;0.1;28
24.11.2016;08:35:00;413;0.1;29
24.11.2016;08:45:00;489;0.2;29
24.11.2016;08:55:00;572;0.3;30
24.11.2016;09:05:00;678;0.4;30
24.11.2016;09:15:00;775;0.5;30
24.11.2016;09:25:00;821;0.7;30
24.11.2016;09:35:00;863;0.8;31
24.11.2016;09:45:00;1005;1.0;31
24.11.2016;09:55:00;1080;1.1;31
24.11.2016;10:05:00;1109;1.3;31
24.11.2016;10:15:00;1118;1.5;31
24.11.2016;10:25:00;1152;1.7;32
24.11.2016;10:35:00;1223;1.9;32
24.11.2016;10:45:00;1301;2.1;32
24.11.2016;10:55:00;1440;2.3;32
24.11.2016;11:05:00;1550;2.6;33
24.11.2016;11:15:00;1681;2.9;33
24.11.2016;11:25:00;1963;3.2;34
24.11.2016;11:35:00;1836;3.5;34
24.11.2016;11:45:00;1738;3.8;34
24.11.2016;11:55:00;1573;4.0;34
24.11.2016;12:05:00;1509;4.3;34
24.11.2016;12:15:00;1501;4.5;34
24.11.2016;12:25:00;1484;4.8;35
24.11.2016;12:35:00;1392;5.0;35
24.11.2016;12:45:00;1250;5.2;34
24.11.2016;12:55:00;1083;5.4;34
24.11.2016;13:05:00;1005;5.6;34
24.11.2016;13:15:00;1217;5.8;34
24.11.2016;13:25:00;1344;6.0;34
24.11.2016;13:35:00;1370;6.2;34
24.11.2016;13:45:00;1638;6.5;34
24.11.2016;13:55:00;1709;6.8;35
24.11.2016;14:05:00;1400;7.0;35
24.11.2016;14:15:00;1071;7.2;34
24.11.2016;14:25:00;1010;7.4;34
24.11.2016;14:35:00;966;7.5;34
24.11.2016;14:45:00;989;7.7;34
24.11.2016;14:55:00;936;7.8;34
24.11.2016;15:05:00;860;8.0;34
24.11.2016;15:15:00;745;8.1;34
24.11.2016;15:25:00;647;8.2;34
24.11.2016;15:35:00;617;8.3;34
24.11.2016;15:45:00;538;8.4;34
24.11.2016;15:55:00;387;8.5;34
24.11.2016;16:05:00;301;8.5;34
24.11.2016;16:15:00;239;8.6;34
24.11.2016;16:25:00;163;8.6;33
24.11.2016;16:35:00;101;8.6;33
24.11.2016;17:00:00;0;8.6;0
25.11.2016;08:10:00;0;0;5
25.11.2016;08:20:00;94;0;28
25.11.2016;08:30:00;153;0;28
25.11.2016;08:40:00;163;0;29
25.11.2016;08:50:00;175;0;29
25.11.2016;09:00:00;184;0.1;29
25.11.2016;09:10:00;211;0.1;30
25.11.2016;09:20:00;251;0.2;30
25.11.2016;09:30:00;247;0.2;30
25.11.2016;09:40:00;258;0.2;30
25.11.2016;09:50:00;234;0.3;31
25.11.2016;10:00:00;227;0.3;31
25.11.2016;10:10:00;272;0.4;31
25.11.2016;10:20:00;302;0.4;31
25.11.2016;10:30:00;306;0.5;31
25.11.2016;10:40:00;252;0.5;31
25.11.2016;10:50:00;277;0.5;31
25.11.2016;11:00:00;363;0.6;32
25.11.2016;11:10:00;405;0.7;32
25.11.2016;11:20:00;445;0.7;32
25.11.2016;11:30:00;512;0.8;32
25.11.2016;11:40:00;501;0.9;32
25.11.2016;11:50:00;447;1.0;32
25.11.2016;12:00:00;542;1.1;32
25.11.2016;12:10:00;517;1.1;32
25.11.2016;12:20:00;519;1.2;32
25.11.2016;12:30:00;475;1.3;32
25.11.2016;12:40:00;446;1.4;32
25.11.2016;12:50:00;432;1.5;32
25.11.2016;13:00:00;493;1.5;32
25.11.2016;13:10:00;524;1.6;32
25.11.2016;13:20:00;501;1.7;32
25.11.2016;13:30:00;572;1.8;32
25.11.2016;13:40:00;541;1.9;33
25.11.2016;13:50:00;456;2.0;33
25.11.2016;14:00:00;414;2.0;33
25.11.2016;14:10:00;328;2.1;33
25.11.2016;14:20:00;280;2.1;33
25.11.2016;14:30:00;258;2.2;33
25.11.2016;14:40:00;242;2.2;33
25.11.2016;14:50:00;222;2.3;33
25.11.2016;15:00:00;195;2.3;33
25.11.2016;15:10:00;150;2.3;33
25.11.2016;15:20:00;141;2.4;33
25.11.2016;15:30:00;124;2.4;33
25.11.2016;15:40:00;114;2.4;33
25.11.2016;15:50:00;106;2.4;32
25.11.2016;16:00:00;102;2.4;32
25.11.2016;16:10:00;95;2.4;32
25.11.2016;16:20:00;22;2.5;8
25.11.2016;16:30:00;0;2.5;0
25.11.2016;17:00:00;0;2.5;0
26.11.2016;08:15:00;0;0;10
26.11.2016;08:25:00;0;0;28
26.11.2016;08:35:00;141;0;28
26.11.2016;08:45:00;166;0;28
26.11.2016;08:55:00;228;0;29
26.11.2016;09:05:00;282;0.1;29
26.11.2016;09:15:00;272;0.1;30
26.11.2016;09:25:00;262;0.2;30
26.11.2016;09:35:00;418;0.2;30
26.11.2016;09:45:00;461;0.3;30
26.11.2016;09:55:00;696;0.4;31
26.11.2016;10:05:00;416;0.5;31
26.11.2016;10:15:00;599;0.6;31
26.11.2016;10:25:00;1745;0.8;31
26.11.2016;10:35:00;1224;1.0;31
26.11.2016;10:45:00;1461;1.3;32
26.11.2016;10:55:00;1653;1.5;32
26.11.2016;11:05:00;1334;1.8;33
26.11.2016;11:15:00;481;1.9;32
26.11.2016;11:25:00;730;2.0;33
26.11.2016;11:35:00;762;2.2;33
26.11.2016;11:45:00;964;2.3;33
26.11.2016;11:55:00;696;2.4;33
26.11.2016;12:05:00;857;2.5;33
26.11.2016;12:15:00;794;2.7;33
26.11.2016;12:25:00;379;2.8;33
26.11.2016;12:35:00;419;2.8;33
26.11.2016;12:45:00;729;3.0;33
26.11.2016;12:55:00;579;3.0;33
26.11.2016;13:05:00;809;3.2;33
26.11.2016;13:15:00;1139;3.4;33
26.11.2016;13:25:00;705;3.5;33
26.11.2016;13:35:00;878;3.6;33
26.11.2016;13:45:00;661;3.7;33
26.11.2016;13:55:00;777;3.9;33
26.11.2016;14:05:00;937;4.0;33
26.11.2016;14:15:00;927;4.2;33
26.11.2016;14:25:00;1086;4.4;33
26.11.2016;14:35:00;949;4.5;33
26.11.2016;14:45:00;661;4.6;33
26.11.2016;14:55:00;600;4.7;33
26.11.2016;15:05:00;451;4.8;33
26.11.2016;15:15:00;525;4.9;33
26.11.2016;15:25:00;399;5.0;33
26.11.2016;15:35:00;300;5.0;33
26.11.2016;15:45:00;254;5.1;33
26.11.2016;15:55:00;231;5.1;33
26.11.2016;16:05:00;147;5.1;33
26.11.2016;16:15:00;116;5.2;33
26.11.2016;16:25:00;92;5.2;33
26.11.2016;16:35:00;85;5.2;33
26.11.2016;17:00:00;0;5.2;0
27.11.2016;08:10:00;0;0;1
27.11.2016;08:20:00;87;0;27
27.11.2016;08:30:00;146;0;28
27.11.2016;08:40:00;173;0;28
27.11.2016;08:50:00;210;0;29
27.11.2016;09:00:00;296;0.1;29
27.11.2016;09:10:00;343;0.1;30
27.11.2016;09:20:00;472;0.2;30
27.11.2016;09:30:00;475;0.3;30
27.11.2016;09:40:00;587;0.4;31
27.11.2016;09:50:00;800;0.5;31
27.11.2016;10:00:00;797;0.6;31
27.11.2016;10:10:00;558;0.7;31
27.11.2016;10:20:00;397;0.8;31
27.11.2016;10:30:00;584;0.9;32
27.11.2016;10:40:00;539;1.0;32
27.11.2016;10:50:00;594;1.1;32
27.11.2016;11:00:00;768;1.2;32
27.11.2016;11:10:00;789;1.4;32
27.11.2016;11:20:00;885;1.5;32
27.11.2016;11:30:00;826;1.7;32
27.11.2016;11:40:00;935;1.8;32
27.11.2016;11:50:00;1041;2.0;33
27.11.2016;12:00:00;1117;2.2;33
27.11.2016;12:10:00;1088;2.3;33
27.11.2016;12:20:00;880;2.5;33
27.11.2016;12:30:00;907;2.6;33
27.11.2016;12:40:00;835;2.8;33
27.11.2016;12:50:00;614;2.9;33
27.11.2016;13:00:00;463;3.0;33
27.11.2016;13:10:00;968;3.1;33
27.11.2016;13:20:00;1615;3.3;33
27.11.2016;13:30:00;1179;3.6;34
27.11.2016;13:40:00;1113;3.8;34
27.11.2016;13:50:00;1281;4.0;34
27.11.2016;14:00:00;1071;4.2;34
27.11.2016;14:10:00;1165;4.4;34
27.11.2016;14:20:00;768;4.5;34
27.11.2016;14:30:00;424;4.6;34
27.11.2016;14:40:00;413;4.7;34
27.11.2016;14:50:00;492;4.8;34
27.11.2016;15:00:00;533;4.9;34
27.11.2016;15:10:00;376;4.9;34
27.11.2016;15:20:00;302;5.0;34
27.11.2016;15:30:00;324;5.0;34
27.11.2016;15:40:00;264;5.1;34
27.11.2016;15:50:00;209;5.1;34
27.11.2016;16:00:00;141;5.1;33
27.11.2016;16:10:00;120;5.2;33
27.11.2016;16:20:00;104;5.2;33
27.11.2016;17:00:00;0;5.2;0
28.11.2016;07:55:00;7;0;12
28.11.2016;08:05:00;156;0;27
28.11.2016;08:15:00;258;0;28
28.11.2016;08:25:00;275;0.1;28
28.11.2016;08:35:00;290;0.1;29
28.11.2016;08:45:00;316;0.2;29
28.11.2016;08:55:00;741;0.3;30
28.11.2016;09:05:00;557;0.4;30
28.11.2016;09:15:00;890;0.5;30
28.11.2016;09:25:00;701;0.6;30
28.11.2016;09:35:00;642;0.7;31
28.11.2016;09:45:00;502;0.8;31
28.11.2016;09:55:00;1024;0.9;31
28.11.2016;10:05:00;830;1.1;31
28.11.2016;10:15:00;603;1.2;31
28.11.2016;10:25:00;710;1.3;31
28.11.2016;10:35:00;800;1.4;32
28.11.2016;10:45:00;967;1.6;32
28.11.2016;10:55:00;1268;1.8;32
28.11.2016;11:05:00;1431;2.0;32
28.11.2016;11:15:00;1552;2.3;32
28.11.2016;11:25:00;768;2.4;32
28.11.2016;11:35:00;709;2.5;32
28.11.2016;11:45:00;708;2.7;32
28.11.2016;11:55:00;4606;3.2;34
28.11.2016;12:05:00;4920;4.0;37
28.11.2016;12:15:00;5098;4.9;40
28.11.2016;12:25:00;2441;5.3;39
28.11.2016;12:35:00;4580;6.1;41
28.11.2016;12:45:00;4341;6.8;41
28.11.2016;12:55:00;3946;7.5;43
28.11.2016;13:05:00;4872;8.3;44
28.11.2016;13:15:00;3138;8.8;43
28.11.2016;13:25:00;3747;9.4;43
28.11.2016;13:35:00;4327;10.1;43
28.11.2016;13:45:00;3974;10.8;44
28.11.2016;13:55:00;3391;11.4;43
28.11.2016;14:05:00;2808;11.9;43
28.11.2016;14:15:00;1970;12.2;41
28.11.2016;14:25:00;1331;12.4;40
28.11.2016;14:35:00;1228;12.7;39
28.11.2016;14:45:00;1834;12.9;39
28.11.2016;14:55:00;1964;13.2;38
28.11.2016;15:05:00;1454;13.5;38
28.11.2016;15:15:00;1210;13.7;37
28.11.2016;15:25:00;782;13.8;37
28.11.2016;15:35:00;493;13.9;36
28.11.2016;15:45:00;430;14.0;35
28.11.2016;15:55:00;387;14.1;35
28.11.2016;16:05:00;280;14.1;35
28.11.2016;16:15:00;211;14.1;35
28.11.2016;16:25:00;153;14.2;34
28.11.2016;16:35:00;110;14.2;34
28.11.2016;16:45:00;0;14.2;20
28.11.2016;17:00:00;0;14.2;0
29.11.2016;07:55:00;0;0;6
29.11.2016;08:05:00;103;0;27
29.11.2016;08:15:00;183;0;28
29.11.2016;08:25:00;227;0;28
29.11.2016;08:35:00;273;0.1;29
29.11.2016;08:45:00;322;0.1;29
29.11.2016;08:55:00;371;0.2;29
29.11.2016;09:05:00;418;0.3;30
29.11.2016;09:15:00;493;0.3;30
29.11.2016;09:25:00;1155;0.5;30
29.11.2016;09:35:00;1377;0.7;30
29.11.2016;09:45:00;1508;1.0;31
29.11.2016;09:55:00;1636;1.2;31
29.11.2016;10:05:00;2572;1.6;32
29.11.2016;10:15:00;2943;2.1;33
29.11.2016;10:25:00;3168;2.6;35
29.11.2016;10:35:00;3239;3.1;36
29.11.2016;10:45:00;1974;3.4;35
29.11.2016;10:55:00;3017;3.9;36
29.11.2016;11:05:00;3771;4.5;37
29.11.2016;11:15:00;3754;5.1;39
29.11.2016;11:25:00;3657;5.7;39
29.11.2016;11:35:00;4213;6.4;40
29.11.2016;11:45:00;4228;7.1;42
29.11.2016;11:55:00;4569;7.8;42
29.11.2016;12:05:00;4754;8.6;44
29.11.2016;12:15:00;4881;9.4;45
29.11.2016;12:25:00;4864;10.2;45
29.11.2016;12:35:00;4824;11.0;46
29.11.2016;12:45:00;4807;11.8;46
29.11.2016;12:55:00;4772;12.6;47
29.11.2016;13:05:00;4689;13.4;47
29.11.2016;13:15:00;4575;14.1;47
29.11.2016;13:25:00;4509;14.9;47
29.11.2016;13:35:00;4224;15.6;47
29.11.2016;13:45:00;3773;16.2;46
29.11.2016;13:55:00;3269;16.8;45
29.11.2016;14:05:00;2677;17.2;44
29.11.2016;14:15:00;2073;17.6;43
29.11.2016;14:25:00;1529;17.9;41
29.11.2016;14:35:00;1573;18.1;40
29.11.2016;14:45:00;2423;18.5;40
29.11.2016;14:55:00;2121;18.9;40
29.11.2016;15:05:00;1740;19.2;40
29.11.2016;15:15:00;1481;19.5;39
29.11.2016;15:25:00;705;19.6;38
29.11.2016;15:35:00;335;19.7;37
29.11.2016;15:45:00;311;19.7;36
29.11.2016;15:55:00;276;19.8;36
29.11.2016;16:05:00;235;19.8;35
29.11.2016;16:15:00;196;19.8;35
29.11.2016;16:25:00;150;19.9;35
29.11.2016;16:35:00;113;19.9;35
29.11.2016;17:00:00;0;19.9;0
30.11.2016;08:00:00;15;0;13
30.11.2016;08:10:00;110;0;27
30.11.2016;08:20:00;199;0;28
30.11.2016;08:30:00;222;0;28
30.11.2016;08:40:00;296;0.1;28
30.11.2016;08:50:00;408;0.1;29
30.11.2016;09:00:00;494;0.2;29
30.11.2016;09:10:00;762;0.3;29
30.11.2016;09:20:00;902;0.5;30
30.11.2016;09:30:00;1060;0.6;30
30.11.2016;09:40:00;780;0.8;30
30.11.2016;09:50:00;1550;1.0;30
30.11.2016;10:00:00;2250;1.3;31
30.11.2016;10:10:00;2075;1.7;32
30.11.2016;10:20:00;3115;2.1;32
30.11.2016;10:30:00;2889;2.5;34
30.11.2016;10:40:00;3357;3.1;35
30.11.2016;10:50:00;3476;3.7;36
30.11.2016;11:00:00;3583;4.2;37
30.11.2016;11:10:00;3688;4.8;38
30.11.2016;11:20:00;3832;5.5;39
30.11.2016;11:30:00;3990;6.1;40
30.11.2016;11:40:00;4145;6.8;41
30.11.2016;11:50:00;4317;7.5;42
30.11.2016;12:00:00;4384;8.2;43
