Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
30.11.2016;12:10:00;4538;9.0;43
30.11.2016;12:20:00;4684;9.7;44
30.11.2016;12:30:00;4670;10.5;45
30.11.2016;12:40:00;4627;11.3;45
30.11.2016;12:50:00;4584;12.0;46
30.11.2016;13:00:00;4585;12.8;46
30.11.2016;13:10:00;4421;13.5;46
30.11.2016;13:20:00;4573;14.3;46
30.11.2016;13:30:00;4447;15.0;47
30.11.2016;13:40:00;3164;15.6;45
30.11.2016;13:50:00;2288;16.0;43
30.11.2016;14:00:00;2803;16.5;43
30.11.2016;14:10:00;2227;16.9;42
30.11.2016;14:20:00;1748;17.2;41
30.11.2016;14:30:00;1429;17.4;40
30.11.2016;14:40:00;2519;17.8;40
30.11.2016;16:10:00;269;19.3;35
30.11.2016;16:20:00;198;19.4;35
30.11.2016;16:30:00;142;19.4;35
30.11.2016;16:40:00;101;19.4;34
30.11.2016;17:00:00;0;19.4;0
01.12.2016;08:05:00;54;0;23
01.12.2016;08:15:00;93;0;27
01.12.2016;08:25:00;206;0;28
01.12.2016;08:35:00;281;0.1;28
01.12.2016;08:45:00;398;0.1;28
01.12.2016;08:55:00;620;0.2;29
01.12.2016;09:05:00;612;0.3;29
01.12.2016;09:15:00;738;0.4;29
01.12.2016;09:25:00;775;0.6;30
01.12.2016;09:35:00;920;0.7;30
01.12.2016;09:45:00;1001;0.9;30
01.12.2016;09:55:00;1029;1.0;30
01.12.2016;10:05:00;1078;1.2;31
01.12.2016;10:15:00;1149;1.4;31
01.12.2016;10:25:00;1286;1.6;31
01.12.2016;10:35:00;1417;1.8;31
01.12.2016;10:45:00;1604;2.1;32
01.12.2016;10:55:00;1811;2.4;32
01.12.2016;11:05:00;1982;2.7;33
01.12.2016;11:15:00;2039;3.0;33
01.12.2016;11:25:00;1870;3.4;34
01.12.2016;11:35:00;3092;3.8;35
01.12.2016;11:45:00;3053;4.3;36
01.12.2016;11:55:00;3287;4.9;37
01.12.2016;12:05:00;4668;5.6;39
01.12.2016;12:15:00;4711;6.4;41
01.12.2016;12:25:00;4790;7.2;42
01.12.2016;12:35:00;4723;8.0;43
01.12.2016;12:45:00;4689;8.7;44
01.12.2016;12:55:00;4625;9.5;44
01.12.2016;13:05:00;4448;10.2;45
01.12.2016;13:15:00;4406;11.0;45
01.12.2016;13:25:00;4294;11.7;45
01.12.2016;13:35:00;3948;12.4;45
01.12.2016;13:45:00;3461;13.0;44
01.12.2016;13:55:00;2955;13.5;43
01.12.2016;14:05:00;2366;13.9;42
01.12.2016;14:15:00;1847;14.2;41
01.12.2016;14:25:00;1575;14.5;40
01.12.2016;14:35:00;2261;14.8;39
01.12.2016;14:45:00;2404;15.2;40
01.12.2016;14:55:00;2057;15.5;39
01.12.2016;15:05:00;1691;15.8;39
01.12.2016;15:15:00;1282;16.0;38
01.12.2016;15:25:00;590;16.2;37
01.12.2016;15:35:00;293;16.2;36
01.12.2016;15:45:00;268;16.3;36
01.12.2016;15:55:00;234;16.3;35
01.12.2016;16:05:00;199;16.3;35
01.12.2016;16:15:00;171;16.4;35
01.12.2016;16:25:00;139;16.4;34
01.12.2016;16:35:00;107;16.4;34
01.12.2016;16:45:00;89;16.4;34
01.12.2016;17:00:00;0;16.4;0
02.12.2016;08:05:00;0;0;9
02.12.2016;08:15:00;115;0;27
02.12.2016;08:25:00;194;0;27
02.12.2016;08:35:00;227;0;28
02.12.2016;08:45:00;268;0.1;28
02.12.2016;08:55:00;315;0.1;29
02.12.2016;09:05:00;362;0.2;29
02.12.2016;09:15:00;434;0.3;29
02.12.2016;09:25:00;1588;0.5;30
02.12.2016;09:35:00;1429;0.7;30
02.12.2016;09:45:00;1218;0.9;30
02.12.2016;09:55:00;1535;1.1;30
02.12.2016;10:05:00;1691;1.4;31
02.12.2016;10:15:00;1863;1.7;32
02.12.2016;10:25:00;1966;2.0;32
02.12.2016;10:35:00;2080;2.4;33
02.12.2016;10:45:00;2179;2.7;34
02.12.2016;10:55:00;2259;3.1;34
02.12.2016;11:05:00;2367;3.5;35
02.12.2016;11:15:00;2446;3.9;35
02.12.2016;11:25:00;3852;4.4;36
02.12.2016;11:35:00;4094;5.1;38
02.12.2016;11:45:00;4208;5.7;39
02.12.2016;11:55:00;4433;6.5;40
02.12.2016;12:05:00;4491;7.2;41
02.12.2016;12:15:00;4598;8.0;43
02.12.2016;12:25:00;4760;8.7;43
02.12.2016;12:35:00;4718;9.5;44
02.12.2016;12:45:00;4734;10.3;45
02.12.2016;12:55:00;4677;11.1;45
02.12.2016;13:05:00;4546;11.8;46
02.12.2016;13:15:00;4478;12.6;46
02.12.2016;13:25:00;4318;13.3;46
02.12.2016;13:35:00;3928;14.0;45
02.12.2016;13:45:00;3372;14.5;45
02.12.2016;13:55:00;2850;15.0;44
02.12.2016;14:05:00;2304;15.4;42
02.12.2016;14:15:00;1773;15.8;41
02.12.2016;14:25:00;1549;16.0;40
02.12.2016;14:35:00;2597;16.4;40
02.12.2016;14:45:00;2424;16.8;40
02.12.2016;14:55:00;2125;17.2;40
02.12.2016;15:05:00;1733;17.5;39
02.12.2016;15:15:00;1303;17.7;38
02.12.2016;15:25:00;561;17.8;37
02.12.2016;15:35:00;281;17.9;36
02.12.2016;15:45:00;263;17.9;35
02.12.2016;15:55:00;240;17.9;35
02.12.2016;16:05:00;212;18.0;35
02.12.2016;16:15:00;177;18.0;35
02.12.2016;16:25:00;145;18.0;34
02.12.2016;16:35:00;105;18.1;34
02.12.2016;16:45:00;6;18.1;14
02.12.2016;17:00:00;0;18.1;0
03.12.2016;08:20:00;0;0;2
03.12.2016;08:30:00;141;0;27
03.12.2016;08:40:00;135;0;27
03.12.2016;08:50:00;158;0;28
03.12.2016;09:00:00;201;0;28
03.12.2016;09:10:00;200;0.1;29
03.12.2016;09:20:00;201;0.1;29
03.12.2016;09:30:00;279;0.1;29
03.12.2016;09:40:00;282;0.2;30
03.12.2016;09:50:00;321;0.2;30
03.12.2016;10:00:00;406;0.3;30
03.12.2016;10:10:00;410;0.4;30
03.12.2016;10:20:00;537;0.5;30
03.12.2016;10:30:00;502;0.5;31
03.12.2016;10:40:00;631;0.6;31
03.12.2016;10:50:00;658;0.8;31
03.12.2016;11:00:00;692;0.9;31
03.12.2016;11:10:00;683;1.0;31
03.12.2016;11:20:00;699;1.1;31
03.12.2016;11:30:00;758;1.2;31
03.12.2016;11:40:00;769;1.3;31
03.12.2016;11:50:00;870;1.5;32
03.12.2016;12:00:00;962;1.6;32
03.12.2016;12:10:00;966;1.8;32
03.12.2016;12:20:00;938;2.0;32
03.12.2016;12:30:00;984;2.1;32
03.12.2016;12:40:00;1000;2.3;32
03.12.2016;12:50:00;998;2.4;32
03.12.2016;13:00:00;969;2.6;32
03.12.2016;13:10:00;862;2.7;32
03.12.2016;13:20:00;808;2.9;32
03.12.2016;13:30:00;725;3.0;32
03.12.2016;13:40:00;657;3.1;33
03.12.2016;13:50:00;831;3.2;33
03.12.2016;14:00:00;1008;3.4;33
03.12.2016;14:10:00;1373;3.6;33
03.12.2016;14:20:00;1348;3.8;33
03.12.2016;14:30:00;1118;4.0;33
03.12.2016;14:40:00;978;4.2;33
03.12.2016;14:50:00;732;4.3;33
03.12.2016;15:00:00;871;4.5;33
03.12.2016;15:10:00;721;4.6;33
03.12.2016;15:20:00;606;4.7;33
03.12.2016;15:30:00;536;4.8;33
03.12.2016;15:40:00;529;4.9;33
03.12.2016;15:50:00;484;5.0;33
03.12.2016;16:00:00;380;5.0;33
03.12.2016;16:10:00;218;5.1;33
03.12.2016;16:20:00;144;5.1;33
03.12.2016;17:00:00;0;5.1;0
04.12.2016;08:10:00;14;0;11
04.12.2016;08:20:00;129;0;27
04.12.2016;08:30:00;196;0;28
04.12.2016;08:40:00;253;0;28
04.12.2016;08:50:00;329;0.1;29
04.12.2016;09:00:00;391;0.2;29
04.12.2016;09:10:00;461;0.2;29
04.12.2016;09:20:00;548;0.3;30
04.12.2016;09:30:00;672;0.4;30
04.12.2016;09:40:00;671;0.5;30
04.12.2016;09:50:00;703;0.7;30
04.12.2016;10:00:00;822;0.8;31
04.12.2016;10:10:00;730;0.9;31
04.12.2016;10:20:00;962;1.0;31
04.12.2016;10:30:00;980;1.2;31
04.12.2016;10:40:00;890;1.4;31
04.12.2016;10:50:00;998;1.5;31
04.12.2016;11:00:00;1097;1.7;32
04.12.2016;11:10:00;1310;1.9;32
04.12.2016;11:20:00;1701;2.2;32
04.12.2016;11:30:00;2218;2.5;33
04.12.2016;11:40:00;1789;2.8;33
04.12.2016;11:50:00;2145;3.1;34
04.12.2016;12:00:00;2566;3.5;35
04.12.2016;12:10:00;2394;4.0;35
04.12.2016;12:20:00;4270;4.5;36
04.12.2016;12:30:00;4267;5.3;39
04.12.2016;12:40:00;4004;5.9;40
04.12.2016;12:50:00;3974;6.6;41
04.12.2016;13:00:00;4013;7.2;41
04.12.2016;13:10:00;4061;7.9;42
04.12.2016;13:20:00;3778;8.5;42
04.12.2016;13:30:00;3524;9.1;42
04.12.2016;13:40:00;3219;9.6;42
04.12.2016;13:50:00;2850;10.1;41
04.12.2016;14:00:00;2391;10.5;40
04.12.2016;14:10:00;1894;10.9;40
04.12.2016;14:20:00;1548;11.1;39
04.12.2016;14:30:00;1134;11.3;38
04.12.2016;14:40:00;1510;11.6;38
04.12.2016;14:50:00;1395;11.8;37
04.12.2016;15:00:00;1126;12.0;37
04.12.2016;15:10:00;965;12.2;36
04.12.2016;15:20:00;664;12.3;36
04.12.2016;15:30:00;494;12.4;35
04.12.2016;15:40:00;444;12.5;35
04.12.2016;15:50:00;386;12.5;35
04.12.2016;16:00:00;326;12.6;35
04.12.2016;16:10:00;257;12.6;34
04.12.2016;16:20:00;188;12.7;34
04.12.2016;16:30:00;125;12.7;34
04.12.2016;16:40:00;94;12.7;34
04.12.2016;17:00:00;0;12.7;0
05.12.2016;08:20:00;54;0;21
05.12.2016;08:30:00;148;0;27
05.12.2016;08:40:00;184;0;27
05.12.2016;08:50:00;233;0;28
05.12.2016;09:00:00;270;0.1;28
05.12.2016;09:10:00;308;0.1;29
05.12.2016;09:20:00;353;0.2;29
05.12.2016;09:30:00;384;0.3;29
05.12.2016;09:40:00;451;0.3;30
05.12.2016;09:50:00;523;0.4;30
05.12.2016;10:00:00;618;0.5;30
05.12.2016;10:10:00;709;0.6;30
05.12.2016;10:20:00;770;0.7;30
05.12.2016;10:30:00;799;0.9;31
05.12.2016;10:40:00;783;1.0;31
05.12.2016;10:50:00;821;1.1;31
05.12.2016;11:00:00;832;1.3;31
05.12.2016;11:10:00;858;1.4;31
05.12.2016;11:20:00;928;1.6;31
05.12.2016;11:30:00;1085;1.7;31
05.12.2016;11:40:00;1241;1.9;32
05.12.2016;11:50:00;1319;2.1;32
05.12.2016;12:00:00;1253;2.4;32
05.12.2016;12:10:00;1230;2.6;32
05.12.2016;12:20:00;1242;2.8;32
05.12.2016;12:30:00;1339;3.0;32
05.12.2016;12:40:00;1338;3.2;32
05.12.2016;12:50:00;1449;3.4;33
05.12.2016;13:00:00;1433;3.7;33
05.12.2016;13:10:00;1610;3.9;33
05.12.2016;13:20:00;1386;4.2;33
05.12.2016;13:30:00;1779;4.4;33
05.12.2016;13:40:00;1442;4.7;34
05.12.2016;13:50:00;1783;5.0;34
05.12.2016;14:00:00;1432;5.2;34
05.12.2016;14:10:00;1443;5.5;34
05.12.2016;14:20:00;1119;5.6;34
05.12.2016;14:30:00;1065;5.8;34
05.12.2016;14:40:00;1255;6.0;34
05.12.2016;14:50:00;1271;6.2;34
05.12.2016;15:00:00;1103;6.4;33
05.12.2016;15:10:00;791;6.5;33
05.12.2016;15:20:00;651;6.7;33
05.12.2016;15:30:00;518;6.8;33
05.12.2016;15:40:00;430;6.8;33
05.12.2016;15:50:00;372;6.9;33
05.12.2016;16:00:00;298;6.9;33
05.12.2016;16:10:00;239;7.0;33
05.12.2016;16:20:00;177;7.0;33
05.12.2016;16:30:00;123;7.0;33
05.12.2016;16:40:00;64;7.1;33
05.12.2016;16:50:00;0;7.1;0
05.12.2016;17:00:00;0;7.1;0
06.12.2016;08:05:00;33;0;19
06.12.2016;08:15:00;99;0;27
06.12.2016;08:25:00;229;0;27
06.12.2016;08:35:00;297;0.1;28
06.12.2016;08:45:00;381;0.1;28
06.12.2016;08:55:00;458;0.2;29
06.12.2016;09:05:00;502;0.3;29
06.12.2016;09:15:00;563;0.4;29
06.12.2016;09:25:00;661;0.5;29
06.12.2016;09:35:00;1261;0.7;30
06.12.2016;09:45:00;1271;0.9;30
06.12.2016;09:55:00;1433;1.1;30
06.12.2016;10:05:00;1566;1.4;31
06.12.2016;10:15:00;2468;1.7;32
06.12.2016;10:25:00;2788;2.2;33
06.12.2016;10:35:00;2983;2.7;34
06.12.2016;10:45:00;3158;3.2;35
06.12.2016;10:55:00;3289;3.7;36
06.12.2016;11:05:00;3366;4.3;37
06.12.2016;11:15:00;3414;4.8;38
06.12.2016;11:25:00;3672;5.4;39
06.12.2016;11:35:00;3828;6.0;39
06.12.2016;11:45:00;3920;6.7;40
06.12.2016;11:55:00;3859;7.3;41
06.12.2016;12:05:00;4188;8.0;41
06.12.2016;12:15:00;4403;8.7;42
06.12.2016;12:25:00;4523;9.4;43
06.12.2016;12:35:00;4511;10.2;44
06.12.2016;12:45:00;4491;10.9;44
06.12.2016;12:55:00;4460;11.7;45
06.12.2016;13:05:00;4383;12.4;45
06.12.2016;13:15:00;4226;13.1;45
06.12.2016;13:25:00;3954;13.8;45
06.12.2016;13:35:00;3596;14.4;45
06.12.2016;13:45:00;3147;14.9;44
06.12.2016;13:55:00;2374;15.4;43
06.12.2016;14:05:00;2076;15.7;41
06.12.2016;14:15:00;1519;16.0;40
06.12.2016;14:25:00;1460;16.2;39
06.12.2016;14:35:00;2338;16.6;39
06.12.2016;14:45:00;1947;16.9;39
06.12.2016;14:55:00;1596;17.1;38
06.12.2016;15:05:00;1487;17.4;38
06.12.2016;15:15:00;927;17.6;37
06.12.2016;15:25:00;638;17.7;36
06.12.2016;15:35:00;582;17.8;35
06.12.2016;15:45:00;383;17.8;35
06.12.2016;15:55:00;264;17.9;35
06.12.2016;16:05:00;198;17.9;35
06.12.2016;16:15:00;128;18.0;34
06.12.2016;16:25:00;98;18.0;34
06.12.2016;16:35:00;87;18.0;34
06.12.2016;17:00:00;0;18.0;0
07.12.2016;08:10:00;75;0;24
07.12.2016;08:20:00;137;0;27
07.12.2016;08:30:00;251;0;28
07.12.2016;08:40:00;315;0.1;28
07.12.2016;08:50:00;425;0.1;28
07.12.2016;09:00:00;600;0.2;29
07.12.2016;09:10:00;657;0.3;29
07.12.2016;09:20:00;644;0.4;29
07.12.2016;09:30:00;632;0.5;30
07.12.2016;09:40:00;685;0.7;30
07.12.2016;09:50:00;717;0.8;30
07.12.2016;10:00:00;678;0.9;30
07.12.2016;10:10:00;671;1.0;30
07.12.2016;10:20:00;642;1.1;30
07.12.2016;10:30:00;676;1.2;31
07.12.2016;10:40:00;682;1.3;31
07.12.2016;10:50:00;809;1.5;31
07.12.2016;11:00:00;868;1.6;31
07.12.2016;11:10:00;907;1.7;31
07.12.2016;11:20:00;1086;1.9;31
07.12.2016;11:30:00;1292;2.1;31
07.12.2016;11:40:00;1232;2.3;31
07.12.2016;11:50:00;1151;2.5;32
07.12.2016;12:00:00;1054;2.7;32
07.12.2016;12:10:00;938;2.9;32
07.12.2016;12:20:00;976;3.0;32
07.12.2016;12:30:00;993;3.2;32
07.12.2016;12:40:00;1042;3.3;32
07.12.2016;12:50:00;1134;3.5;32
07.12.2016;13:00:00;1089;3.7;32
07.12.2016;13:10:00;1119;3.9;32
07.12.2016;13:20:00;1617;4.1;32
07.12.2016;13:30:00;1192;4.4;33
07.12.2016;13:40:00;1107;4.6;33
07.12.2016;13:50:00;1122;4.7;32
07.12.2016;14:00:00;1131;4.9;32
07.12.2016;14:10:00;985;5.1;32
07.12.2016;14:20:00;1093;5.3;32
07.12.2016;14:30:00;698;5.4;32
07.12.2016;14:40:00;601;5.5;32
07.12.2016;14:50:00;474;5.6;32
07.12.2016;15:00:00;458;5.7;32
07.12.2016;15:10:00;448;5.7;32
07.12.2016;15:20:00;401;5.8;32
07.12.2016;15:30:00;372;5.9;32
07.12.2016;15:40:00;337;5.9;32
07.12.2016;15:50:00;264;6.0;32
07.12.2016;16:00:00;175;6.0;32
07.12.2016;16:10:00;140;6.0;32
07.12.2016;16:20:00;118;6.0;32
07.12.2016;16:30:00;67;6.1;26
07.12.2016;16:40:00;0;6.1;0
07.12.2016;17:00:00;0;6.1;0
08.12.2016;08:05:00;0;0;1
08.12.2016;08:15:00;135;0;26
08.12.2016;08:25:00;185;0;27
08.12.2016;08:35:00;234;0;27
08.12.2016;08:45:00;366;0.1;28
08.12.2016;08:55:00;443;0.2;28
08.12.2016;09:05:00;579;0.2;29
08.12.2016;09:15:00;657;0.3;29
08.12.2016;09:25:00;736;0.5;29
08.12.2016;09:35:00;802;0.6;29
08.12.2016;09:45:00;963;0.7;30
08.12.2016;09:55:00;947;0.9;30
08.12.2016;10:05:00;1515;1.1;30
08.12.2016;10:15:00;1464;1.4;30
08.12.2016;10:25:00;1740;1.6;31
08.12.2016;10:35:00;1803;1.9;31
08.12.2016;10:45:00;1695;2.2;32
08.12.2016;10:55:00;2416;2.5;32
08.12.2016;11:05:00;1810;2.9;33
08.12.2016;11:15:00;1947;3.1;33
08.12.2016;11:25:00;3358;3.6;34
08.12.2016;11:35:00;2934;4.1;35
08.12.2016;11:45:00;2988;4.6;36
08.12.2016;11:55:00;3262;5.1;37
08.12.2016;12:05:00;3934;5.8;38
08.12.2016;12:15:00;3788;6.4;39
08.12.2016;12:25:00;4164;7.1;40
08.12.2016;12:35:00;4443;7.8;41
08.12.2016;12:45:00;4528;8.6;42
08.12.2016;12:55:00;4390;9.3;43
08.12.2016;13:05:00;4355;10.0;43
08.12.2016;13:15:00;3848;10.7;43
08.12.2016;13:25:00;3816;11.3;43
08.12.2016;13:35:00;3459;11.9;43
08.12.2016;13:45:00;2933;12.4;42
08.12.2016;13:55:00;2269;12.8;41
08.12.2016;14:05:00;1970;13.2;40
08.12.2016;14:15:00;1567;13.4;39
08.12.2016;14:25:00;1377;13.7;38
08.12.2016;14:35:00;1861;14.0;38
08.12.2016;14:45:00;2087;14.2;37
08.12.2016;14:55:00;2041;14.6;38
08.12.2016;15:05:00;1056;14.8;37
08.12.2016;15:15:00;769;14.9;36
08.12.2016;15:25:00;452;15.0;35
08.12.2016;15:35:00;405;15.1;35
08.12.2016;15:45:00;385;15.2;34
08.12.2016;15:55:00;324;15.2;34
08.12.2016;16:05:00;286;15.3;34
08.12.2016;16:15:00;237;15.3;34
08.12.2016;16:25:00;177;15.3;34
08.12.2016;16:35:00;122;15.4;33
08.12.2016;16:45:00;91;15.4;33
08.12.2016;17:00:00;0;15.4;0
09.12.2016;08:10:00;32;0;18
09.12.2016;08:20:00;94;0;27
09.12.2016;08:30:00;179;0;27
09.12.2016;08:45:00;220;0.1;28
09.12.2016;08:55:00;285;0.1;28
09.12.2016;09:05:00;374;0.2;28
09.12.2016;09:15:00;474;0.2;29
09.12.2016;09:25:00;543;0.3;29
09.12.2016;09:35:00;1122;0.5;29
09.12.2016;09:45:00;1149;0.7;30
09.12.2016;09:55:00;1382;0.9;30
09.12.2016;10:05:00;1465;1.1;30
09.12.2016;10:15:00;1895;1.4;31
09.12.2016;10:25:00;1839;1.7;31
09.12.2016;10:35:00;1908;2.0;32
09.12.2016;10:45:00;1781;2.3;32
09.12.2016;10:55:00;2181;2.7;33
09.12.2016;11:05:00;2558;3.1;34
09.12.2016;11:15:00;2589;3.5;35
09.12.2016;11:25:00;2405;3.9;35
09.12.2016;11:35:00;2118;4.2;35
09.12.2016;11:45:00;1599;4.5;35
09.12.2016;12:05:00;3693;5.5;37
09.12.2016;12:15:00;3980;6.2;38
09.12.2016;12:25:00;3465;6.8;39
09.12.2016;12:35:00;3618;7.4;39
09.12.2016;12:45:00;3754;8.0;40
09.12.2016;12:55:00;4545;8.7;41
09.12.2016;13:05:00;3796;9.4;42
09.12.2016;13:15:00;4103;10.1;42
09.12.2016;13:25:00;3922;10.7;42
09.12.2016;13:35:00;3557;11.3;42
09.12.2016;13:45:00;3028;11.9;42
09.12.2016;13:55:00;2726;12.3;41
09.12.2016;14:05:00;1313;12.6;39
09.12.2016;14:15:00;999;12.7;38
09.12.2016;14:25:00;922;12.9;37
09.12.2016;14:35:00;978;13.0;36
09.12.2016;14:45:00;986;13.2;36
09.12.2016;14:55:00;930;13.4;35
09.12.2016;15:05:00;867;13.5;35
09.12.2016;15:15:00;790;13.6;34
09.12.2016;15:25:00;674;13.8;34
09.12.2016;15:35:00;597;13.9;34
09.12.2016;15:45:00;481;13.9;34
09.12.2016;15:55:00;318;14.0;34
09.12.2016;16:05:00;211;14.0;33
09.12.2016;16:15:00;157;14.1;33
09.12.2016;16:25:00;101;14.1;33
09.12.2016;16:35:00;28;14.1;13
09.12.2016;16:45:00;0;14.1;0
09.12.2016;17:00:00;0;14.1;0
10.12.2016;08:10:00;36;0;19
10.12.2016;08:20:00;123;0;27
10.12.2016;08:30:00;186;0;27
10.12.2016;08:40:00;213;0;28
10.12.2016;08:50:00;244;0.1;28
10.12.2016;09:00:00;283;0.1;28
10.12.2016;09:10:00;325;0.2;29
10.12.2016;09:20:00;617;0.3;29
10.12.2016;09:30:00;951;0.4;29
10.12.2016;09:40:00;1187;0.6;30
10.12.2016;09:50:00;1343;0.8;30
10.12.2016;10:00:00;1487;1.0;30
10.12.2016;10:10:00;1617;1.3;31
10.12.2016;10:20:00;1801;1.6;31
10.12.2016;10:30:00;1912;1.9;32
10.12.2016;10:40:00;1994;2.2;32
10.12.2016;10:50:00;2085;2.6;33
10.12.2016;11:00:00;2180;2.9;34
10.12.2016;11:10:00;2263;3.3;34
10.12.2016;11:20:00;2340;3.7;35
10.12.2016;11:30:00;2410;4.1;35
10.12.2016;11:40:00;3024;4.5;35
10.12.2016;11:50:00;4009;5.2;37
10.12.2016;12:00:00;4116;5.8;39
10.12.2016;12:10:00;4261;6.5;40
10.12.2016;12:20:00;4448;7.3;41
10.12.2016;12:30:00;4616;8.0;42
10.12.2016;12:40:00;4570;8.8;43
10.12.2016;12:50:00;4508;9.5;44
10.12.2016;13:00:00;4467;10.3;44
10.12.2016;13:10:00;4356;11.0;44
10.12.2016;13:20:00;3988;11.7;44
10.12.2016;13:30:00;3644;12.3;44
10.12.2016;13:40:00;3126;12.8;43
10.12.2016;13:50:00;2547;13.3;42
10.12.2016;14:00:00;2060;13.6;41
10.12.2016;14:10:00;1727;13.9;40
10.12.2016;14:20:00;1434;14.2;39
10.12.2016;14:30:00;2605;14.6;39
10.12.2016;14:40:00;2464;15.0;40
10.12.2016;14:50:00;2272;15.4;39
10.12.2016;15:00:00;1844;15.7;39
10.12.2016;15:10:00;1205;15.9;38
10.12.2016;15:20:00;478;16.0;37
10.12.2016;15:30:00;270;16.0;36
10.12.2016;15:40:00;257;16.1;36
10.12.2016;15:50:00;229;16.1;35
10.12.2016;16:00:00;203;16.2;35
10.12.2016;16:10:00;179;16.2;35
10.12.2016;16:20:00;146;16.2;34
10.12.2016;16:30:00;114;16.2;34
10.12.2016;16:40:00;90;16.2;34
10.12.2016;16:50:00;0;16.2;0
10.12.2016;17:00:00;0;16.2;0
11.12.2016;08:10:00;0;0;1
11.12.2016;08:20:00;19;0;27
11.12.2016;08:30:00;137;0;27
11.12.2016;08:40:00;166;0;28
11.12.2016;08:50:00;204;0;28
11.12.2016;09:00:00;307;0.1;29
11.12.2016;09:10:00;365;0.1;29
11.12.2016;09:20:00;536;0.2;29
11.12.2016;09:30:00;911;0.3;30
11.12.2016;09:40:00;1160;0.5;30
11.12.2016;09:50:00;1264;0.7;30
11.12.2016;10:00:00;1473;1.0;30
11.12.2016;10:10:00;1440;1.2;31
11.12.2016;10:20:00;2212;1.5;31
11.12.2016;10:30:00;3312;2.0;33
11.12.2016;10:40:00;2684;2.5;35
11.12.2016;10:50:00;587;2.7;33
11.12.2016;11:00:00;479;2.7;33
11.12.2016;11:10:00;432;2.8;32
11.12.2016;11:20:00;471;2.9;32
11.12.2016;11:30:00;627;3.0;32
11.12.2016;11:40:00;301;3.1;32
11.12.2016;11:50:00;332;3.1;32
11.12.2016;12:00:00;252;3.1;32
11.12.2016;12:10:00;312;3.2;32
11.12.2016;12:20:00;319;3.2;32
11.12.2016;12:30:00;448;3.3;32
11.12.2016;12:40:00;726;3.4;32
11.12.2016;12:50:00;918;3.6;32
11.12.2016;13:00:00;643;3.7;32
11.12.2016;13:10:00;630;3.8;33
11.12.2016;13:20:00;674;3.9;33
11.12.2016;13:30:00;659;4.0;33
11.12.2016;13:40:00;492;4.1;33
11.12.2016;13:50:00;391;4.2;33
11.12.2016;14:00:00;345;4.3;33
11.12.2016;14:10:00;372;4.3;33
11.12.2016;14:20:00;304;4.4;33
11.12.2016;14:30:00;245;4.4;33
11.12.2016;14:40:00;254;4.4;33
11.12.2016;14:50:00;287;4.5;33
11.12.2016;15:00:00;314;4.5;33
11.12.2016;15:10:00;254;4.6;33
11.12.2016;15:20:00;204;4.6;33
11.12.2016;15:30:00;160;4.6;33
11.12.2016;15:40:00;162;4.7;33
11.12.2016;15:50:00;174;4.7;33
11.12.2016;16:00:00;148;4.7;33
11.12.2016;16:10:00;101;4.7;33
11.12.2016;17:00:00;0;4.8;0
12.12.2016;08:10:00;0;0;4
12.12.2016;08:20:00;171;0;27
12.12.2016;08:30:00;290;0;27
12.12.2016;08:40:00;358;0.1;28
12.12.2016;08:50:00;554;0.2;28
12.12.2016;09:00:00;625;0.2;29
12.12.2016;09:10:00;555;0.3;29
12.12.2016;09:20:00;550;0.4;29
12.12.2016;09:30:00;477;0.5;30
12.12.2016;09:40:00;1128;0.7;30
12.12.2016;09:50:00;1274;0.9;30
12.12.2016;10:00:00;1403;1.1;30
12.12.2016;10:10:00;1529;1.4;31
12.12.2016;10:20:00;1707;1.6;31
12.12.2016;10:30:00;2751;2.1;32
12.12.2016;10:40:00;2925;2.5;34
12.12.2016;10:50:00;3100;3.0;35
12.12.2016;11:00:00;3275;3.6;36
12.12.2016;11:10:00;3402;4.1;37
12.12.2016;11:20:00;3508;4.7;38
12.12.2016;11:30:00;3631;5.3;39
12.12.2016;11:40:00;3821;5.9;39
12.12.2016;11:50:00;3932;6.6;40
12.12.2016;12:00:00;4017;7.2;41
12.12.2016;12:10:00;4214;7.9;42
12.12.2016;12:20:00;4391;8.6;42
12.12.2016;12:30:00;4551;9.4;43
12.12.2016;12:40:00;4541;10.1;44
12.12.2016;12:50:00;4520;10.9;44
12.12.2016;13:00:00;4482;11.6;45
12.12.2016;13:10:00;4288;12.3;45
12.12.2016;13:20:00;3913;13.0;45
12.12.2016;13:30:00;3502;13.6;44
12.12.2016;13:40:00;2968;14.1;43
12.12.2016;13:50:00;2463;14.5;42
12.12.2016;14:00:00;2006;14.9;41
12.12.2016;14:10:00;1734;15.2;40
12.12.2016;14:20:00;1418;15.4;39
12.12.2016;14:30:00;1862;15.7;39
12.12.2016;14:40:00;2343;16.1;39
12.12.2016;14:50:00;2160;16.5;39
12.12.2016;15:00:00;1760;16.8;39
12.12.2016;15:10:00;969;17.0;38
12.12.2016;15:20:00;465;17.0;36
12.12.2016;15:30:00;318;17.1;36
12.12.2016;15:40:00;291;17.1;35
12.12.2016;15:50:00;254;17.2;35
12.12.2016;16:00:00;196;17.2;35
12.12.2016;16:10:00;187;17.3;35
12.12.2016;16:20:00;149;17.3;34
12.12.2016;16:30:00;110;17.3;34
12.12.2016;16:40:00;0;17.3;12
12.12.2016;16:50:00;0;17.3;0
12.12.2016;17:00:00;0;17.3;0
13.12.2016;08:25:00;43;0;18
13.12.2016;08:35:00;120;0;27
13.12.2016;08:45:00;230;0;27
13.12.2016;08:55:00;249;0.1;28
13.12.2016;09:05:00;326;0.1;28
13.12.2016;09:15:00;371;0.2;29
13.12.2016;09:25:00;468;0.2;29
13.12.2016;09:35:00;584;0.3;29
13.12.2016;09:45:00;714;0.4;29
13.12.2016;09:55:00;735;0.6;30
13.12.2016;10:05:00;805;0.7;30
13.12.2016;10:15:00;885;0.8;30
13.12.2016;10:25:00;989;1.0;30
13.12.2016;10:35:00;1018;1.2;30
13.12.2016;10:45:00;1140;1.3;31
13.12.2016;10:55:00;1165;1.5;31
13.12.2016;11:05:00;1087;1.7;31
13.12.2016;11:15:00;1396;2.0;31
13.12.2016;11:25:00;1113;2.1;31
13.12.2016;11:35:00;1556;2.4;32
13.12.2016;11:45:00;1676;2.7;32
13.12.2016;11:55:00;1843;2.9;33
13.12.2016;12:05:00;1623;3.2;33
13.12.2016;12:15:00;1204;3.4;33
13.12.2016;12:25:00;1507;3.7;33
13.12.2016;12:35:00;1188;3.9;33
13.12.2016;12:45:00;1060;4.0;33
13.12.2016;12:55:00;1679;4.3;33
13.12.2016;13:05:00;1727;4.6;34
13.12.2016;13:15:00;1014;4.8;33
13.12.2016;13:25:00;1342;5.0;33
13.12.2016;13:35:00;1347;5.2;33
13.12.2016;13:45:00;1526;5.5;33
13.12.2016;13:55:00;1117;5.7;33
13.12.2016;14:05:00;903;5.8;33
13.12.2016;14:15:00;580;5.9;33
13.12.2016;14:25:00;504;6.0;33
13.12.2016;14:35:00;494;6.1;33
13.12.2016;14:45:00;342;6.2;33
13.12.2016;14:55:00;300;6.2;32
13.12.2016;15:05:00;417;6.3;32
13.12.2016;15:15:00;405;6.4;32
13.12.2016;15:25:00;370;6.4;32
13.12.2016;15:35:00;286;6.5;32
13.12.2016;15:45:00;293;6.5;32
13.12.2016;15:55:00;256;6.6;32
13.12.2016;16:05:00;176;6.6;32
13.12.2016;16:15:00;136;6.6;32
13.12.2016;16:25:00;36;6.6;19
13.12.2016;16:35:00;0;6.6;0
13.12.2016;16:45:00;0;6.6;0
13.12.2016;17:00:00;0;6.6;0
14.12.2016;08:15:00;56;0;21
14.12.2016;08:25:00;181;0;27
14.12.2016;08:35:00;220;0;27
14.12.2016;08:45:00;248;0.1;28
14.12.2016;08:55:00;265;0.1;28
14.12.2016;09:05:00;329;0.2;28
14.12.2016;09:15:00;338;0.2;29
14.12.2016;09:25:00;394;0.3;29
14.12.2016;09:35:00;1073;0.4;29
14.12.2016;09:45:00;1226;0.6;30
14.12.2016;09:55:00;1333;0.8;30
14.12.2016;10:05:00;1496;1.1;30
14.12.2016;10:15:00;1797;1.3;31
14.12.2016;10:25:00;2576;1.8;32
14.12.2016;10:35:00;2927;2.2;33
14.12.2016;10:45:00;3083;2.7;34
14.12.2016;10:55:00;3298;3.3;35
14.12.2016;11:05:00;3702;3.9;37
14.12.2016;11:15:00;3321;4.4;38
14.12.2016;11:25:00;3780;5.1;39
14.12.2016;11:35:00;4090;5.7;39
14.12.2016;11:45:00;4038;6.4;40
14.12.2016;11:55:00;4092;7.1;41
14.12.2016;12:05:00;3778;7.7;42
14.12.2016;12:15:00;4140;8.4;42
14.12.2016;12:25:00;4234;9.1;43
14.12.2016;12:35:00;4404;9.8;43
14.12.2016;12:45:00;4348;10.5;44
14.12.2016;12:55:00;4324;11.2;44
14.12.2016;13:05:00;4230;12.0;44
14.12.2016;13:15:00;4008;12.6;44
14.12.2016;13:25:00;3632;13.2;44
14.12.2016;13:35:00;3153;13.8;43
14.12.2016;13:45:00;2611;14.2;42
14.12.2016;13:55:00;2160;14.6;41
14.12.2016;14:05:00;1766;14.9;40
14.12.2016;14:15:00;1507;15.2;39
14.12.2016;14:25:00;1813;15.4;39
14.12.2016;14:35:00;2392;15.8;39
14.12.2016;14:45:00;2256;16.2;39
14.12.2016;14:55:00;1979;16.5;39
14.12.2016;15:05:00;1154;16.8;38
14.12.2016;15:15:00;615;16.9;37
14.12.2016;15:25:00;320;17.0;36
14.12.2016;15:35:00;327;17.0;35
14.12.2016;15:45:00;293;17.1;35
14.12.2016;15:55:00;261;17.1;35
14.12.2016;16:05:00;219;17.1;34
14.12.2016;16:15:00;173;17.2;34
14.12.2016;16:25:00;135;17.2;34
14.12.2016;16:35:00;102;17.2;34
14.12.2016;16:45:00;0;17.2;0
14.12.2016;17:00:00;0;17.2;0
15.12.2016;08:25:00;15;0;12
15.12.2016;08:35:00;140;0;27
15.12.2016;08:45:00;217;0;27
15.12.2016;08:55:00;278;0;28
15.12.2016;09:05:00;378;0.1;28
15.12.2016;09:15:00;451;0.2;28
15.12.2016;09:25:00;573;0.3;29
15.12.2016;09:35:00;751;0.4;29
15.12.2016;09:45:00;882;0.5;29
15.12.2016;09:55:00;1133;0.7;30
15.12.2016;10:05:00;1336;0.9;30
15.12.2016;10:15:00;914;1.1;30
15.12.2016;10:25:00;882;1.2;30
15.12.2016;10:35:00;828;1.4;30
15.12.2016;10:45:00;881;1.5;31
15.12.2016;10:55:00;1051;1.7;31
15.12.2016;11:05:00;978;1.8;31
15.12.2016;11:15:00;1030;2.0;31
15.12.2016;11:25:00;1048;2.2;31
15.12.2016;11:35:00;1124;2.3;31
15.12.2016;11:45:00;1329;2.6;31
15.12.2016;11:55:00;1314;2.8;32
15.12.2016;12:05:00;1442;3.0;32
15.12.2016;12:15:00;1216;3.2;32
15.12.2016;12:25:00;1238;3.4;32
15.12.2016;12:35:00;1102;3.6;32
15.12.2016;12:45:00;978;3.8;32
15.12.2016;12:55:00;866;3.9;32
15.12.2016;13:05:00;809;4.1;32
15.12.2016;13:15:00;715;4.2;32
15.12.2016;13:25:00;834;4.3;32
15.12.2016;13:35:00;872;4.5;32
15.12.2016;13:45:00;926;4.6;32
15.12.2016;13:55:00;961;4.8;32
15.12.2016;14:05:00;912;4.9;32
15.12.2016;14:15:00;893;5.1;32
15.12.2016;14:25:00;718;5.2;32
15.12.2016;14:35:00;604;5.3;32
15.12.2016;14:45:00;545;5.4;32
15.12.2016;14:55:00;450;5.5;32
15.12.2016;15:05:00;388;5.6;32
15.12.2016;15:15:00;290;5.6;32
15.12.2016;15:25:00;229;5.6;32
15.12.2016;15:35:00;228;5.7;32
15.12.2016;15:45:00;207;5.7;32
15.12.2016;15:55:00;169;5.7;32
15.12.2016;16:05:00;131;5.8;32
15.12.2016;16:15:00;107;5.8;32
15.12.2016;16:25:00;0;5.8;19
15.12.2016;16:35:00;0;5.8;0
15.12.2016;17:00:00;0;5.8;0
16.12.2016;08:30:00;26;0;22
16.12.2016;08:40:00;93;0;27
16.12.2016;08:50:00;150;0;27
16.12.2016;09:00:00;172;0;28
16.12.2016;09:10:00;201;0.1;28
16.12.2016;09:20:00;236;0.1;28
16.12.2016;09:30:00;274;0.1;29
16.12.2016;09:40:00;316;0.2;29
16.12.2016;09:50:00;348;0.2;29
16.12.2016;10:00:00;375;0.3;29
16.12.2016;10:10:00;428;0.4;30
16.12.2016;10:20:00;456;0.4;30
16.12.2016;10:30:00;470;0.5;30
16.12.2016;10:40:00;497;0.6;30
16.12.2016;10:50:00;496;0.7;30
16.12.2016;11:00:00;560;0.8;30
16.12.2016;11:10:00;596;0.9;31
16.12.2016;11:20:00;576;1.0;31
16.12.2016;11:30:00;607;1.1;31
16.12.2016;11:40:00;607;1.2;31
16.12.2016;11:50:00;640;1.3;31
16.12.2016;12:00:00;657;1.4;31
16.12.2016;12:10:00;592;1.5;31
16.12.2016;12:20:00;577;1.6;31
16.12.2016;12:30:00;565;1.7;31
16.12.2016;12:40:00;508;1.8;31
16.12.2016;12:50:00;563;1.8;31
16.12.2016;13:00:00;565;1.9;31
16.12.2016;13:10:00;536;2.0;31
16.12.2016;13:20:00;531;2.1;31
16.12.2016;13:30:00;501;2.2;31
16.12.2016;13:40:00;510;2.3;31
16.12.2016;13:50:00;421;2.4;31
16.12.2016;14:00:00;435;2.4;31
16.12.2016;14:10:00;402;2.5;31
16.12.2016;14:20:00;410;2.6;31
16.12.2016;14:30:00;371;2.6;31
16.12.2016;14:40:00;342;2.7;32
16.12.2016;14:50:00;311;2.7;32
16.12.2016;15:00:00;295;2.8;32
16.12.2016;15:10:00;262;2.8;32
16.12.2016;15:20:00;229;2.9;32
16.12.2016;15:30:00;198;2.9;32
16.12.2016;15:40:00;172;2.9;32
16.12.2016;15:50:00;151;3.0;32
16.12.2016;16:00:00;126;3.0;31
16.12.2016;16:10:00;102;3.0;31
16.12.2016;16:20:00;85;3.0;31
16.12.2016;16:30:00;0;3.0;0
16.12.2016;17:00:00;0;3.0;0
17.12.2016;08:25:00;0;0;0
17.12.2016;08:35:00;156;0;26
17.12.2016;08:45:00;194;0;27
17.12.2016;08:55:00;277;0;27
17.12.2016;09:05:00;303;0.1;28
17.12.2016;09:15:00;322;0.1;28
17.12.2016;09:25:00;379;0.2;29
17.12.2016;09:35:00;426;0.3;29
17.12.2016;09:45:00;404;0.3;29
17.12.2016;09:55:00;333;0.4;29
17.12.2016;10:05:00;386;0.5;30
17.12.2016;10:15:00;405;0.5;30
17.12.2016;10:25:00;527;0.6;30
17.12.2016;10:35:00;489;0.7;30
17.12.2016;10:45:00;760;0.8;30
17.12.2016;10:55:00;737;0.9;30
17.12.2016;11:05:00;895;1.1;31
17.12.2016;11:15:00;1243;1.2;31
17.12.2016;11:25:00;1433;1.5;31
17.12.2016;11:35:00;541;1.6;31
17.12.2016;11:45:00;563;1.7;31
17.12.2016;11:55:00;1372;1.9;31
17.12.2016;12:05:00;1295;2.1;31
17.12.2016;12:15:00;1220;2.3;32
17.12.2016;12:25:00;1052;2.5;32
17.12.2016;12:35:00;975;2.7;32
17.12.2016;12:45:00;1117;2.8;32
17.12.2016;12:55:00;1271;3.0;32
17.12.2016;13:05:00;1135;3.2;32
17.12.2016;13:15:00;1254;3.4;32
17.12.2016;13:25:00;1144;3.6;32
17.12.2016;13:35:00;948;3.8;32
17.12.2016;13:45:00;807;3.9;32
17.12.2016;13:55:00;926;4.1;32
17.12.2016;14:05:00;800;4.2;32
17.12.2016;14:15:00;678;4.3;32
17.12.2016;14:25:00;628;4.4;32
17.12.2016;14:35:00;758;4.6;32
17.12.2016;14:45:00;670;4.7;32
17.12.2016;14:55:00;798;4.8;32
17.12.2016;15:05:00;567;4.9;32
17.12.2016;15:15:00;358;5.0;32
17.12.2016;15:25:00;408;5.1;32
17.12.2016;15:35:00;305;5.1;32
17.12.2016;15:45:00;279;5.2;32
17.12.2016;15:55:00;238;5.2;32
17.12.2016;16:05:00;183;5.2;32
17.12.2016;16:15:00;140;5.3;32
17.12.2016;16:25:00;105;5.3;32
17.12.2016;16:35:00;0;5.3;2
17.12.2016;16:45:00;0;5.3;0
17.12.2016;17:00:00;0;5.3;0
18.12.2016;08:25:00;19;0;23
18.12.2016;08:35:00;132;0;27
18.12.2016;08:45:00;216;0;27
18.12.2016;08:55:00;285;0.1;28
18.12.2016;09:05:00;367;0.1;28
18.12.2016;09:15:00;434;0.2;29
18.12.2016;09:25:00;517;0.3;29
18.12.2016;09:35:00;665;0.4;29
18.12.2016;09:45:00;819;0.5;29
18.12.2016;09:55:00;904;0.6;30
18.12.2016;10:05:00;961;0.8;30
18.12.2016;10:15:00;918;0.9;30
18.12.2016;10:25:00;1822;1.2;30
18.12.2016;10:35:00;2302;1.5;31
18.12.2016;10:45:00;871;1.7;31
18.12.2016;10:55:00;1262;1.9;31
18.12.2016;11:05:00;3095;2.3;32
18.12.2016;11:15:00;2064;2.7;34
18.12.2016;11:25:00;3470;3.2;35
18.12.2016;11:35:00;3482;3.8;36
18.12.2016;11:45:00;3828;4.4;37
18.12.2016;11:55:00;2999;4.9;37
18.12.2016;12:05:00;2579;5.3;38
18.12.2016;12:15:00;2245;5.7;37
18.12.2016;12:25:00;1840;6.0;37
18.12.2016;12:35:00;2238;6.4;37
18.12.2016;12:45:00;2596;6.8;37
18.12.2016;12:55:00;2728;7.2;37
18.12.2016;13:05:00;2650;7.7;38
18.12.2016;13:15:00;2204;8.1;38
18.12.2016;13:25:00;1379;8.3;37
18.12.2016;13:35:00;1195;8.5;36
18.12.2016;13:45:00;1320;8.7;36
18.12.2016;13:55:00;1427;9.0;35
18.12.2016;14:05:00;1271;9.2;35
18.12.2016;14:15:00;1018;9.4;35
18.12.2016;14:25:00;883;9.5;34
18.12.2016;14:35:00;759;9.7;34
18.12.2016;14:45:00;519;9.7;34
18.12.2016;14:55:00;472;9.8;34
18.12.2016;15:05:00;443;9.9;34
18.12.2016;15:15:00;344;10.0;34
18.12.2016;15:25:00;412;10.0;33
18.12.2016;15:35:00;398;10.1;33
18.12.2016;15:45:00;410;10.2;33
18.12.2016;15:55:00;406;10.2;33
18.12.2016;16:05:00;178;10.3;33
18.12.2016;16:15:00;57;10.3;20
18.12.2016;17:00:00;0;10.3;0
19.12.2016;08:40:00;0;0;5
19.12.2016;08:50:00;103;0;26
19.12.2016;09:00:00;149;0;27
19.12.2016;09:10:00;128;0;28
19.12.2016;09:20:00;158;0;28
19.12.2016;09:30:00;195;.1;28
19.12.2016;09:40:00;462;0.1;29
19.12.2016;09:50:00;475;0.2;29
19.12.2016;10:00:00;485;0.3;29
19.12.2016;10:10:00;307;0.3;30
19.12.2016;10:20:00;398;0.4;30
19.12.2016;10:30:00;399;0.5;30
19.12.2016;10:40:00;372;0.5;30
19.12.2016;10:50:00;171;0.6;30
19.12.2016;11:00:00;246;0.6;30
19.12.2016;11:10:00;419;0.7;31
19.12.2016;11:20:00;602;0.8;31
19.12.2016;11:30:00;638;0.9;31
19.12.2016;11:40:00;657;1.0;31
19.12.2016;11:50:00;778;1.1;31
19.12.2016;12:00:00;768;1.2;31
19.12.2016;12:10:00;1068;1.4;31
19.12.2016;12:20:00;1092;1.5;31
19.12.2016;12:30:00;1140;1.7;31
19.12.2016;12:40:00;758;1.9;32
19.12.2016;12:50:00;1165;2.1;32
19.12.2016;13:00:00;794;2.2;32
19.12.2016;13:10:00;814;2.3;32
19.12.2016;13:20:00;812;2.5;32
19.12.2016;13:30:00;896;2.6;32
19.12.2016;13:40:00;1056;2.8;32
19.12.2016;13:50:00;1739;3.1;32
19.12.2016;14:00:00;841;3.2;32
19.12.2016;14:10:00;579;3.3;32
19.12.2016;14:20:00;820;3.4;32
19.12.2016;14:30:00;782;3.6;32
19.12.2016;14:40:00;810;3.7;32
19.12.2016;14:50:00;1346;3.9;32
19.12.2016;15:00:00;1062;4.1;32
19.12.2016;15:10:00;788;4.2;32
19.12.2016;15:20:00;501;4.3;32
19.12.2016;15:30:00;312;4.4;32
19.12.2016;15:40:00;283;4.4;32
19.12.2016;15:50:00;243;4.5;32
19.12.2016;16:00:00;198;4.5;32
19.12.2016;16:10:00;167;4.5;32
19.12.2016;16:20:00;138;4.6;32
19.12.2016;16:30:00;111;4.6;32
19.12.2016;16:40:00;90;4.6;32
19.12.2016;17:00:00;0;4.6;0
20.12.2016;08:30:00;0;0;2
20.12.2016;08:40:00;139;0;27
20.12.2016;08:50:00;209;0;27
20.12.2016;09:00:00;259;0;28
20.12.2016;09:10:00;274;0.1;28
20.12.2016;09:20:00;320;0.1;28
20.12.2016;09:30:00;402;0.2;29
20.12.2016;09:40:00;404;0.3;29
20.12.2016;09:50:00;548;0.3;29
20.12.2016;10:00:00;767;0.5;29
20.12.2016;10:10:00;839;0.6;30
20.12.2016;10:20:00;821;0.7;30
20.12.2016;10:30:00;726;0.9;30
20.12.2016;10:40:00;808;1.0;30
20.12.2016;10:50:00;959;1.1;30
20.12.2016;11:00:00;1077;1.3;31
20.12.2016;11:10:00;1558;1.5;31
20.12.2016;11:20:00;1313;1.8;31
20.12.2016;11:30:00;1280;2.0;31
20.12.2016;11:40:00;981;2.2;31
20.12.2016;11:50:00;1084;2.3;31
20.12.2016;12:00:00;1869;2.6;32
20.12.2016;12:10:00;1564;2.9;32
20.12.2016;12:20:00;1329;3.1;33
20.12.2016;12:30:00;1577;3.4;33
20.12.2016;12:40:00;2680;3.8;34
20.12.2016;12:50:00;1854;4.1;34
20.12.2016;13:00:00;1526;4.4;34
20.12.2016;13:10:00;1499;4.7;34
20.12.2016;13:20:00;890;4.8;33
20.12.2016;13:30:00;868;5.0;33
20.12.2016;13:40:00;1011;5.1;33
20.12.2016;13:50:00;870;5.3;33
20.12.2016;14:00:00;885;5.4;33
20.12.2016;14:10:00;913;5.6;33
20.12.2016;14:20:00;848;5.7;33
20.12.2016;14:30:00;656;5.9;33
20.12.2016;14:40:00;638;6.0;33
20.12.2016;14:50:00;486;6.1;33
20.12.2016;15:00:00;458;6.1;32
20.12.2016;15:10:00;454;6.2;32
20.12.2016;15:20:00;430;6.3;32
20.12.2016;15:30:00;378;6.3;32
20.12.2016;15:40:00;382;6.4;32
20.12.2016;15:50:00;325;6.5;32
20.12.2016;16:00:00;270;6.5;32
20.12.2016;16:10:00;223;6.5;32
20.12.2016;16:20:00;155;6.6;32
20.12.2016;16:30:00;102;6.6;32
20.12.2016;17:00:00;0;6.6;0
21.12.2016;08:30:00;6;0;5
21.12.2016;08:40:00;144;0;26
21.12.2016;08:50:00;160;0;27
21.12.2016;09:00:00;200;0;28
21.12.2016;09:10:00;221;0.1;28
21.12.2016;09:20:00;259;0.1;28
21.12.2016;09:30:00;260;0.1;29
21.12.2016;09:40:00;271;0.2;29
21.12.2016;09:50:00;374;0.2;29
21.12.2016;10:00:00;747;0.4;29
21.12.2016;10:10:00;701;0.5;30
21.12.2016;10:20:00;652;0.6;30
21.12.2016;10:30:00;671;0.7;30
21.12.2016;10:40:00;707;0.8;30
21.12.2016;10:50:00;782;0.9;30
21.12.2016;11:00:00;859;1.1;30
21.12.2016;11:10:00;832;1.2;31
21.12.2016;11:20:00;878;1.4;31
21.12.2016;11:30:00;965;1.5;31
21.12.2016;11:40:00;1141;1.7;31
21.12.2016;11:50:00;960;1.9;31
21.12.2016;12:00:00;1033;2.0;31
21.12.2016;12:10:00;1098;2.2;31
21.12.2016;12:20:00;1081;2.4;31
21.12.2016;12:30:00;1093;2.6;31
21.12.2016;12:40:00;1042;2.7;32
21.12.2016;12:50:00;1090;2.9;32
21.12.2016;13:00:00;1055;3.1;32
21.12.2016;13:10:00;1251;3.3;32
21.12.2016;13:20:00;1085;3.5;32
21.12.2016;13:30:00;1230;3.7;32
21.12.2016;13:40:00;1204;3.9;32
21.12.2016;13:50:00;1069;4.1;32
21.12.2016;14:00:00;896;4.2;32
21.12.2016;14:10:00;753;4.3;32
21.12.2016;14:20:00;665;4.5;32
21.12.2016;14:30:00;593;4.6;32
21.12.2016;14:40:00;484;4.6;32
21.12.2016;14:50:00;440;4.7;32
21.12.2016;15:00:00;390;4.8;32
21.12.2016;15:10:00;313;4.8;32
21.12.2016;15:20:00;298;4.9;32
21.12.2016;15:30:00;260;4.9;32
21.12.2016;15:40:00;216;5.0;32
21.12.2016;15:50:00;169;5.0;32
21.12.2016;16:00:00;149;5.0;32
21.12.2016;16:10:00;120;5.0;32
21.12.2016;16:20:00;99;5.1;32
21.12.2016;16:30:00;0;5.1;4
21.12.2016;17:00:00;0;5.1;0
22.12.2016;08:30:00;0;0;1
22.12.2016;08:40:00;159;0;27
22.12.2016;08:50:00;191;0;27
22.12.2016;09:00:00;208;0;28
22.12.2016;09:10:00;258;0.1;28
22.12.2016;09:20:00;337;0.1;28
22.12.2016;09:30:00;379;0.2;29
22.12.2016;09:40:00;511;0.3;29
22.12.2016;09:50:00;605;0.4;29
22.12.2016;10:00:00;668;0.5;29
22.12.2016;10:10:00;690;0.6;30
22.12.2016;10:20:00;777;0.7;30
22.12.2016;10:30:00;810;0.8;30
22.12.2016;10:40:00;1147;1.0;30
22.12.2016;10:50:00;1020;1.2;30
22.12.2016;11:00:00;969;1.4;31
22.12.2016;11:10:00;865;1.5;31
22.12.2016;11:20:00;1204;1.7;31
22.12.2016;11:30:00;1171;1.9;31
22.12.2016;11:40:00;1254;2.1;31
22.12.2016;11:50:00;1247;2.3;31
22.12.2016;12:00:00;1442;2.5;32
22.12.2016;12:10:00;1413;2.8;32
22.12.2016;12:20:00;1253;3.0;32
22.12.2016;12:30:00;1438;3.2;32
22.12.2016;12:40:00;1574;3.5;32
22.12.2016;12:50:00;1462;3.7;33
22.12.2016;13:00:00;1725;4.0;33
22.12.2016;13:10:00;1302;4.2;33
22.12.2016;13:20:00;1450;4.5;33
22.12.2016;13:30:00;1788;4.7;33
22.12.2016;13:40:00;2004;5.1;34
22.12.2016;13:50:00;1693;5.4;34
22.12.2016;14:00:00;1743;5.6;34
22.12.2016;14:10:00;1164;5.8;34
22.12.2016;14:20:00;873;6.0;33
22.12.2016;14:30:00;984;6.2;33
22.12.2016;14:40:00;913;6.3;33
22.12.2016;14:50:00;913;6.5;33
22.12.2016;15:00:00;715;6.6;33
22.12.2016;15:10:00;586;6.7;33
22.12.2016;15:20:00;522;6.8;33
22.12.2016;15:30:00;463;6.9;33
22.12.2016;15:40:00;416;6.9;33
22.12.2016;15:50:00;386;7.0;32
22.12.2016;16:00:00;448;7.1;32
22.12.2016;16:10:00;297;7.1;32
22.12.2016;16:20:00;180;7.2;32
22.12.2016;16:30:00;102;7.2;32
22.12.2016;17:00:00;0;7.2;0
23.12.2016;08:25:00;0;0;0
23.12.2016;08:35:00;129;0;26
23.12.2016;08:45:00;152;0;27
23.12.2016;08:55:00;165;0;28
23.12.2016;09:05:00;228;0;28
23.12.2016;09:15:00;356;0.1;28
23.12.2016;09:25:00;610;0.2;29
23.12.2016;09:35:00;1108;0.4;29
23.12.2016;09:45:00;818;0.5;29
23.12.2016;09:55:00;740;0.6;30
23.12.2016;10:05:00;886;0.8;30
23.12.2016;10:15:00;817;0.9;30
23.12.2016;10:25:00;621;1.0;30
23.12.2016;10:35:00;644;1.1;30
23.12.2016;10:45:00;588;1.2;31
23.12.2016;10:55:00;779;1.3;31
23.12.2016;11:05:00;676;1.5;31
23.12.2016;11:15:00;768;1.6;31
23.12.2016;11:25:00;707;1.7;31
23.12.2016;11:35:00;984;1.8;31
23.12.2016;11:45:00;1113;2.0;31
23.12.2016;11:55:00;863;2.2;31
23.12.2016;12:05:00;863;2.3;31
23.12.2016;12:15:00;876;2.5;32
23.12.2016;12:25:00;792;2.6;32
23.12.2016;12:35:00;892;2.7;32
23.12.2016;12:45:00;952;2.9;32
23.12.2016;12:55:00;1005;3.0;32
23.12.2016;13:05:00;753;3.2;32
23.12.2016;13:15:00;717;3.3;32
23.12.2016;13:25:00;757;3.4;32
23.12.2016;13:35:00;871;3.6;32
23.12.2016;13:45:00;747;3.7;32
23.12.2016;13:55:00;692;3.8;32
23.12.2016;14:05:00;725;3.9;32
23.12.2016;14:15:00;749;4.0;32
23.12.2016;14:25:00;698;4.2;32
23.12.2016;14:35:00;631;4.3;32
23.12.2016;14:45:00;611;4.4;32
23.12.2016;14:55:00;580;4.5;32
23.12.2016;15:05:00;539;4.6;32
23.12.2016;15:15:00;513;4.6;32
23.12.2016;15:25:00;493;4.7;32
23.12.2016;15:35:00;390;4.8;32
23.12.2016;15:45:00;298;4.9;32
23.12.2016;15:55:00;221;4.9;32
23.12.2016;16:05:00;170;4.9;32
23.12.2016;16:15:00;130;4.9;32
23.12.2016;16:25:00;106;5.0;32
23.12.2016;16:35:00;8;5.0;26
23.12.2016;16:45:00;0;5.0;0
23.12.2016;17:00:00;0;5.0;0
24.12.2016;08:20:00;0;0;1
24.12.2016;08:30:00;162;0;26
24.12.2016;08:40:00;220;0;27
24.12.2016;08:50:00;250;0;28
24.12.2016;09:00:00;270;0.1;28
24.12.2016;09:10:00;400;0.1;28
24.12.2016;09:20:00;626;0.2;29
24.12.2016;09:30:00;663;0.3;29
24.12.2016;09:40:00;885;0.5;29
24.12.2016;09:50:00;1023;0.7;30
24.12.2016;10:00:00;1290;0.9;30
24.12.2016;10:10:00;1257;1.1;30
24.12.2016;10:20:00;646;1.2;31
24.12.2016;10:30:00;1385;1.4;31
24.12.2016;10:40:00;1636;1.6;31
24.12.2016;10:50:00;2299;2.1;33
24.12.2016;11:00:00;1586;2.4;33
24.12.2016;11:10:00;2222;2.7;33
24.12.2016;11:20:00;1670;3.0;34
24.12.2016;11:30:00;1385;3.3;34
24.12.2016;11:40:00;706;3.4;33
24.12.2016;11:50:00;828;3.6;33
24.12.2016;12:00:00;1811;3.8;33
24.12.2016;12:10:00;1614;4.1;34
24.12.2016;12:20:00;1784;4.4;34
24.12.2016;12:30:00;1730;4.7;34
24.12.2016;12:40:00;1260;4.9;34
24.12.2016;12:50:00;1744;5.1;34
24.12.2016;13:00:00;1342;5.4;34
24.12.2016;13:10:00;677;5.5;33
24.12.2016;13:20:00;825;5.7;33
24.12.2016;13:30:00;935;5.8;33
24.12.2016;13:40:00;976;6.0;33
24.12.2016;13:50:00;1034;6.1;33
24.12.2016;14:00:00;791;6.2;33
24.12.2016;14:10:00;902;6.4;33
24.12.2016;14:20:00;695;6.5;33
24.12.2016;14:30:00;780;6.7;33
24.12.2016;14:40:00;797;6.8;33
24.12.2016;14:50:00;1075;7.0;33
24.12.2016;15:00:00;1089;7.2;33
24.12.2016;15:10:00;654;7.3;33
24.12.2016;15:20:00;798;7.4;33
24.12.2016;15:30:00;849;7.5;33
24.12.2016;15:40:00;409;7.6;33
24.12.2016;15:50:00;253;7.7;33
24.12.2016;16:00:00;169;7.7;33
24.12.2016;16:10:00;146;7.7;33
24.12.2016;16:20:00;107;7.8;33
24.12.2016;16:30:00;38;7.8;16
24.12.2016;17:00:00;0;7.8;0
25.12.2016;08:40:00;46;0;20
25.12.2016;08:50:00;108;0;27
25.12.2016;09:00:00;203;0;28
25.12.2016;09:10:00;206;0;28
25.12.2016;09:20:00;240;0.1;29
25.12.2016;09:30:00;439;0.1;29
25.12.2016;09:40:00;393;0.2;29
25.12.2016;09:50:00;389;0.3;30
25.12.2016;10:00:00;364;0.3;30
25.12.2016;10:10:00;329;0.4;30
25.12.2016;10:20:00;426;0.5;30
25.12.2016;10:30:00;501;0.5;30
25.12.2016;10:40:00;721;0.6;31
25.12.2016;10:50:00;943;0.8;31
25.12.2016;11:00:00;1457;1.0;31
25.12.2016;11:10:00;1606;1.3;31
25.12.2016;11:20:00;1348;1.5;31
25.12.2016;11:30:00;1085;1.7;32
25.12.2016;11:40:00;1330;1.9;32
25.12.2016;11:50:00;3306;2.3;33
25.12.2016;12:00:00;1932;2.8;34
25.12.2016;12:10:00;1736;3.1;34
25.12.2016;12:20:00;2144;3.4;34
25.12.2016;12:30:00;2279;3.8;35
25.12.2016;12:40:00;2234;4.2;35
25.12.2016;12:50:00;1826;4.5;36
25.12.2016;13:00:00;3353;5.0;36
25.12.2016;13:10:00;2959;5.4;36
25.12.2016;13:20:00;2097;5.8;37
25.12.2016;13:30:00;1462;6.0;36
25.12.2016;13:40:00;2017;6.3;36
25.12.2016;13:50:00;1750;6.6;36
25.12.2016;14:00:00;1456;6.9;36
25.12.2016;14:10:00;1742;7.2;36
25.12.2016;14:20:00;1557;7.4;36
25.12.2016;14:30:00;1607;7.7;36
25.12.2016;14:40:00;1428;7.9;35
25.12.2016;14:50:00;1223;8.1;35
25.12.2016;15:00:00;881;8.3;35
25.12.2016;15:10:00;706;8.4;34
25.12.2016;15:20:00;577;8.5;34
25.12.2016;15:30:00;608;8.6;34
25.12.2016;15:40:00;665;8.7;34
25.12.2016;15:50:00;564;8.8;34
25.12.2016;16:00:00;377;8.9;34
25.12.2016;16:10:00;234;8.9;34
25.12.2016;16:20:00;144;9.0;34
25.12.2016;16:30:00;98;9.0;33
25.12.2016;17:00:00;0;9.0;0
26.12.2016;08:00:00;0;0;0
26.12.2016;08:10:00;121;0;26
26.12.2016;08:20:00;133;0;27
26.12.2016;08:30:00;197;0;28
26.12.2016;08:40:00;262;00;28
26.12.2016;08:50:00;331;0.1;28
26.12.2016;09:00:00;403;0.2;29
26.12.2016;09:10:00;536;0.2;29
26.12.2016;09:20:00;635;0.3;29
26.12.2016;09:30:00;737;0.5;30
26.12.2016;09:40:00;1226;0.6;30
26.12.2016;09:50:00;1557;0.9;30
26.12.2016;10:00:00;1783;1.2;30
26.12.2016;10:10:00;1835;1.5;31
26.12.2016;10:20:00;1751;1.8;32
26.12.2016;10:30:00;2266;2.1;32
26.12.2016;10:40:00;2015;2.5;33
26.12.2016;10:50:00;1649;2.7;33
26.12.2016;11:00:00;1979;3.0;33
26.12.2016;11:10:00;3422;3.6;35
26.12.2016;11:20:00;3202;4.1;36
26.12.2016;11:30:00;3276;4.6;37
26.12.2016;11:40:00;3594;5.2;38
26.12.2016;11:50:00;3358;5.8;38
26.12.2016;12:00:00;3581;6.3;39
26.12.2016;12:10:00;4020;7.0;40
26.12.2016;12:20:00;4080;7.7;41
26.12.2016;12:30:00;4170;8.3;41
26.12.2016;12:40:00;4354;9.0;42
26.12.2016;12:50:00;4348;9.7;43
26.12.2016;13:00:00;4317;10.4;43
26.12.2016;13:10:00;4232;11.1;44
26.12.2016;13:20:00;4164;11.8;44
26.12.2016;13:30:00;3806;12.5;44
26.12.2016;13:40:00;3699;13.0;44
26.12.2016;13:50:00;1626;13.5;42
26.12.2016;14:00:00;2863;13.9;41
26.12.2016;14:10:00;1631;14.3;40
26.12.2016;14:20:00;1430;14.5;39
26.12.2016;14:30:00;604;14.7;38
26.12.2016;14:40:00;270;14.7;37
26.12.2016;14:50:00;253;14.7;36
26.12.2016;15:00:00;190;14.8;35
26.12.2016;15:10:00;197;14.8;35
26.12.2016;15:20:00;389;14.9;35
26.12.2016;15:30:00;369;14.9;35
26.12.2016;15:40:00;264;15.0;34
26.12.2016;15:50:00;297;15.0;34
26.12.2016;16:00:00;283;15.1;34
26.12.2016;16:10:00;191;15.1;34
26.12.2016;16:20:00;179;15.1;34
26.12.2016;16:30:00;116;15.2;34
26.12.2016;17:00:00;0;15.2;0
27.12.2016;08:15:00;0;0;2
27.12.2016;08:25:00;150;0;27
27.12.2016;08:35:00;211;0;28
27.12.2016;08:45:00;239;0;28
27.12.2016;08:55:00;256;0.1;28
27.12.2016;09:05:00;326;0.1;29
27.12.2016;09:15:00;297;0.2;29
27.12.2016;09:25:00;465;0.2;29
27.12.2016;09:35:00;832;0.4;30
27.12.2016;09:45:00;1078;0.5;30
27.12.2016;09:55:00;1249;0.7;30
27.12.2016;10:05:00;1397;1.0;31
27.12.2016;10:15:00;1535;1.2;31
27.12.2016;10:25:00;1701;1.5;31
27.12.2016;10:35:00;1844;1.8;32
27.12.2016;10:45:00;1934;2.1;33
27.12.2016;10:55:00;2050;2.4;33
27.12.2016;11:05:00;2121;2.8;34
27.12.2016;11:15:00;2210;3.1;34
27.12.2016;11:25:00;2307;3.5;35
27.12.2016;11:35:00;2382;3.9;35
27.12.2016;11:45:00;2446;4.3;36
27.12.2016;11:55:00;2506;4.7;36
27.12.2016;12:05:00;3743;5.2;37
27.12.2016;12:15:00;4226;5.9;39
27.12.2016;12:25:00;4347;6.6;40
27.12.2016;12:35:00;4416;7.3;41
27.12.2016;12:45:00;2719;7.9;41
27.12.2016;12:55:00;4147;8.6;42
27.12.2016;13:05:00;3702;9.2;42
27.12.2016;13:15:00;2712;9.7;41
27.12.2016;13:25:00;4058;10.4;43
27.12.2016;13:35:00;3693;11.0;43
27.12.2016;13:45:00;3085;11.6;42
27.12.2016;13:55:00;2520;12.0;41
27.12.2016;14:05:00;2031;12.3;40
27.12.2016;14:15:00;1559;12.6;39
27.12.2016;14:25:00;1408;12.9;39
27.12.2016;14:35:00;2553;13.3;39
27.12.2016;14:45:00;2410;13.7;39
27.12.2016;14:55:00;2243;14.1;39
27.12.2016;15:05:00;1830;14.4;39
27.12.2016;15:15:00;860;14.6;38
27.12.2016;15:25:00;416;14.7;36
27.12.2016;15:35:00;302;14.7;36
27.12.2016;15:45:00;300;14.8;35
27.12.2016;15:55:00;265;14.8;35
27.12.2016;16:05:00;233;14.9;35
27.12.2016;16:15:00;197;14.9;35
27.12.2016;16:25:00;162;14.9;34
27.12.2016;16:35:00;125;14.9;34
27.12.2016;16:45:00;93;15.0;34
27.12.2016;17:00:00;0;15.0;0
28.12.2016;08:20:00;0;0;9
28.12.2016;08:30:00;138;0;27
28.12.2016;08:40:00;165;0;27
28.12.2016;08:50:00;203;0;28
28.12.2016;09:00:00;265;0.1;28
28.12.2016;09:10:00;361;0.1;29
28.12.2016;09:20:00;647;0.2;29
28.12.2016;09:30:00;620;0.3;29
28.12.2016;09:40:00;656;0.4;29
28.12.2016;09:50:00;766;0.5;30
28.12.2016;10:00:00;1335;0.7;30
28.12.2016;10:10:00;944;0.9;30
28.12.2016;10:20:00;1371;1.1;30
28.12.2016;10:30:00;1825;1.4;31
28.12.2016;10:40:00;2826;1.8;32
28.12.2016;10:50:00;2913;2.3;33
28.12.2016;11:00:00;3236;2.8;35
28.12.2016;11:10:00;3410;3.4;36
28.12.2016;11:30:00;3625;4.6;38
28.12.2016;11:45:00;3819;5.5;39
28.12.2016;11:55:00;3965;6.1;40
28.12.2016;12:05:00;4043;6.8;40
28.12.2016;12:15:00;4189;7.5;41
28.12.2016;12:25:00;4324;8.2;42
28.12.2016;12:35:00;4282;8.9;43
28.12.2016;12:45:00;4577;9.6;43
28.12.2016;12:55:00;4608;10.4;44
28.12.2016;13:05:00;4678;11.2;45
28.12.2016;13:15:00;4552;11.9;45
28.12.2016;13:25:00;4067;12.6;45
28.12.2016;13:35:00;3552;13.2;44
28.12.2016;13:45:00;3043;13.8;43
28.12.2016;13:55:00;2464;14.2;42
28.12.2016;14:05:00;1895;14.5;41
28.12.2016;14:15:00;1650;14.8;39
28.12.2016;14:25:00;1407;15.0;39
28.12.2016;14:35:00;2655;15.4;39
28.12.2016;14:45:00;2509;15.9;39
28.12.2016;14:55:00;2328;16.3;39
28.12.2016;15:05:00;1919;16.6;39
28.12.2016;15:15:00;1001;16.8;38
28.12.2016;15:25:00;488;16.9;36
28.12.2016;15:35:00;341;17.0;36
28.12.2016;15:45:00;319;17.0;35
28.12.2016;15:55:00;284;17.1;35
28.12.2016;16:05:00;249;17.1;35
28.12.2016;16:15:00;213;17.2;34
28.12.2016;16:25:00;174;17.2;34
28.12.2016;16:35:00;134;17.2;34
28.12.2016;16:45:00;96;17.2;34
28.12.2016;17:00:00;0;17.2;0
29.12.2016;08:40:00;53;0;18
29.12.2016;08:50:00;130;0;27
29.12.2016;09:00:00;169;0;27
29.12.2016;09:10:00;209;0;28
29.12.2016;09:20:00;274;0.1;28
29.12.2016;09:30:00;329;0.1;29
29.12.2016;09:40:00;390;0.2;29
29.12.2016;09:50:00;429;0.3;29
29.12.2016;10:00:00;450;0.3;29
29.12.2016;10:10:00;456;0.4;30
29.12.2016;10:20:00;551;0.5;30
29.12.2016;10:30:00;734;0.6;30
29.12.2016;10:40:00;856;0.7;30
29.12.2016;10:50:00;919;0.9;30
29.12.2016;11:00:00;948;1.0;30
29.12.2016;11:10:00;1004;1.2;31
29.12.2016;11:20:00;1067;1.4;31
29.12.2016;11:30:00;1069;1.6;31
29.12.2016;11:40:00;1074;1.7;31
29.12.2016;11:50:00;974;1.9;31
29.12.2016;12:00:00;1235;2.1;31
29.12.2016;12:10:00;1631;2.3;32
29.12.2016;12:20:00;1904;2.6;32
29.12.2016;12:30:00;1601;2.9;33
29.12.2016;12:40:00;1191;3.2;33
29.12.2016;12:50:00;1171;3.3;32
29.12.2016;13:00:00;2056;3.7;34
29.12.2016;13:10:00;4243;4.3;35
29.12.2016;13:20:00;3882;5.0;37
29.12.2016;13:30:00;3601;5.6;38
29.12.2016;13:40:00;3151;6.1;38
29.12.2016;13:50:00;2817;6.6;38
29.12.2016;14:00:00;2349;7.0;38
29.12.2016;14:10:00;1912;7.3;37
29.12.2016;14:20:00;1495;7.6;36
29.12.2016;14:30:00;1517;7.9;36
29.12.2016;14:40:00;2450;8.3;36
29.12.2016;14:50:00;2305;8.6;37
29.12.2016;15:00:00;2080;9.0;37
29.12.2016;15:10:00;1525;9.3;36
29.12.2016;15:20:00;902;9.4;35
29.12.2016;15:30:00;426;9.5;34
29.12.2016;15:40:00;357;9.6;34
29.12.2016;15:50:00;318;9.6;34
29.12.2016;16:00:00;281;9.7;34
29.12.2016;16:10:00;239;9.7;34
29.12.2016;16:20:00;197;9.8;33
29.12.2016;16:30:00;156;9.8;33
29.12.2016;16:40:00;115;9.8;33
29.12.2016;17:00:00;0;9.8;0
30.12.2016;08:35:00;0;0;2
30.12.2016;08:45:00;119;0;26
30.12.2016;08:55:00;130;0;27
30.12.2016;09:05:00;184;0;27
30.12.2016;09:15:00;234;0;28
30.12.2016;09:25:00;256;0.1;28
30.12.2016;09:35:00;307;0.1;28
30.12.2016;09:45:00;347;0.2;29
30.12.2016;09:55:00;431;0.3;29
30.12.2016;10:05:00;482;0.3;29
30.12.2016;10:15:00;521;0.4;29
30.12.2016;10:25:00;622;0.5;30
30.12.2016;10:35:00;686;0.6;30
30.12.2016;10:45:00;637;0.7;30
30.12.2016;10:55:00;720;0.8;30
30.12.2016;11:05:00;707;1.0;30
30.12.2016;11:15:00;773;1.1;30
30.12.2016;11:25:00;818;1.2;30
30.12.2016;11:35:00;807;1.4;31
30.12.2016;11:45:00;897;1.5;31
30.12.2016;11:55:00;1002;1.7;31
30.12.2016;12:05:00;1097;1.8;31
30.12.2016;12:15:00;1279;2.0;31
30.12.2016;12:25:00;1284;2.3;31
30.12.2016;12:35:00;1047;2.4;31
30.12.2016;12:45:00;1102;2.6;32
30.12.2016;12:55:00;1037;2.8;32
30.12.2016;13:05:00;940;2.9;32
30.12.2016;13:15:00;874;3.1;32
30.12.2016;13:25:00;875;3.2;32
30.12.2016;13:35:00;862;3.4;32
30.12.2016;13:45:00;878;3.5;32
30.12.2016;13:55:00;934;3.7;32
30.12.2016;14:05:00;853;3.8;32
30.12.2016;14:15:00;820;4.0;32
30.12.2016;14:25:00;748;4.1;32
30.12.2016;14:35:00;688;4.2;32
30.12.2016;14:45:00;646;4.3;32
30.12.2016;14:55:00;573;4.4;32
30.12.2016;15:05:00;540;4.5;32
30.12.2016;15:15:00;458;4.6;32
30.12.2016;15:25:00;456;4.7;32
30.12.2016;15:35:00;367;4.7;32
30.12.2016;15:45:00;296;4.8;32
30.12.2016;15:55:00;231;4.8;32
30.12.2016;16:05:00;185;4.8;32
30.12.2016;16:15:00;143;4.9;32
30.12.2016;16:25:00;110;4.9;32
30.12.2016;16:35:00;91;4.9;32
30.12.2016;16:45:00;0;4.9;0
30.12.2016;17:00:00;0;4.9;0
31.12.2016;08:35:00;0;0;9
31.12.2016;08:45:00;145;0;27
31.12.2016;08:55:00;167;0;27
31.12.2016;09:05:00;192;0;28
31.12.2016;09:15:00;250;0.1;28
31.12.2016;09:25:00;304;0.1;29
31.12.2016;09:35:00;369;0.2;29
31.12.2016;09:45:00;441;0.2;29
31.12.2016;09:55:00;570;0.3;29
31.12.2016;10:05:00;616;0.4;30
31.12.2016;10:15:00;734;0.5;30
31.12.2016;10:25:00;845;0.7;30
31.12.2016;10:35:00;903;0.8;30
31.12.2016;10:45:00;960;1.0;31
31.12.2016;10:55:00;948;1.1;31
31.12.2016;11:05:00;927;1.3;31
31.12.2016;11:15:00;858;1.4;31
31.12.2016;11:25:00;1047;1.6;31
31.12.2016;11:35:00;1448;1.8;31
31.12.2016;11:45:00;1686;2.1;32
31.12.2016;11:55:00;1422;2.3;32
31.12.2016;12:05:00;1495;2.6;33
31.12.2016;12:15:00;1695;2.8;33
31.12.2016;12:25:00;2238;3.2;33
31.12.2016;12:35:00;2178;3.6;34
31.12.2016;12:45:00;1721;3.9;34
31.12.2016;12:55:00;1542;4.1;34
31.12.2016;13:05:00;1208;4.4;34
31.12.2016;13:15:00;1068;4.5;34
31.12.2016;13:25:00;1169;4.7;34
31.12.2016;13:35:00;1136;4.9;33
31.12.2016;13:45:00;1313;5.1;34
31.12.2016;13:55:00;1079;5.3;33
31.12.2016;14:05:00;976;5.5;33
31.12.2016;14:15:00;928;5.6;33
31.12.2016;14:25:00;785;5.8;33
31.12.2016;14:35:00;741;5.9;33
31.12.2016;14:45:00;729;6.0;33
31.12.2016;14:55:00;626;6.1;33
31.12.2016;15:05:00;544;6.2;33
31.12.2016;15:15:00;467;6.3;33
31.12.2016;15:25:00;415;6.4;33
31.12.2016;15:35:00;341;6.4;33
31.12.2016;15:45:00;272;6.5;33
31.12.2016;15:55:00;223;6.5;33
31.12.2016;16:05:00;179;6.5;33
31.12.2016;16:15:00;148;6.6;33
31.12.2016;16:25:00;114;6.6;33
31.12.2016;16:35:00;94;6.6;33
31.12.2016;16:45:00;0;6.6;0
31.12.2016;17:00:00;0;6.6;0
